Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,44.0,55.0,0.4,11.4,63.0,52.76,37.66
2018,1,11,16,15,22.0,40.0,0.4,11.2,44.0,35.84,24.22
2018,1,11,16,30,0.0,25.0,0.4,11.0,25.0,22.04,13.26
2018,1,11,16,45,5.0,14.5,0.4,10.85,14.5,13.01,1.72
2018,1,11,17,0,10.0,4.0,0.4,10.7,4.0,3.64,0.0
2018,1,11,17,15,5.0,2.0,0.4,10.6,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,12,7,15,29.0,3.0,0.75,8.45,2.5,0.0,0.0
2018,1,12,7,30,58.0,6.0,0.7,8.8,5.0,0.0,0.0
2018,1,12,7,45,107.0,14.5,0.65,9.15,20.0,75.34,0.0
2018,1,12,8,0,156.0,23.0,0.6,9.5,35.0,156.52,102.68
2018,1,12,8,15,352.0,31.5,0.6,9.7,80.5,310.11,250.63
2018,1,12,8,30,548.0,40.0,0.6,9.9,126.0,467.73,381.78
2018,1,12,8,45,556.5,47.5,0.6,10.1,156.5,499.8,409.05
2018,1,12,9,0,565.0,55.0,0.6,10.3,187.0,530.61,434.51
2018,1,12,9,15,541.0,70.5,0.6,10.55,214.5,544.77,445.7
2018,1,12,9,30,517.0,86.0,0.6,10.8,242.0,554.81,453.04
2018,1,12,9,45,674.5,71.5,0.55,11.05,300.0,673.38,539.88
2018,1,12,10,0,832.0,57.0,0.5,11.3,358.0,779.56,612.23
2018,1,12,10,15,850.0,58.5,0.5,11.7,387.5,803.17,625.3
2018,1,12,10,30,868.0,60.0,0.5,12.1,417.0,823.83,637.37
2018,1,12,10,45,863.0,65.0,0.5,12.45,436.5,826.49,637.17
2018,1,12,11,0,858.0,70.0,0.5,12.8,456.0,833.64,640.41
2018,1,12,11,15,874.5,69.0,0.5,13.1,474.5,831.5,637.44
2018,1,12,11,30,891.0,68.0,0.5,13.4,493.0,833.81,637.78
2018,1,12,11,45,897.0,68.0,0.5,13.7,502.5,825.06,630.68
2018,1,12,12,0,903.0,68.0,0.5,14.0,512.0,812.74,621.46
2018,1,12,12,15,906.5,67.5,0.5,14.15,514.5,794.28,608.56
2018,1,12,12,30,910.0,67.0,0.5,14.3,517.0,772.38,593.48
2018,1,12,12,45,909.0,66.5,0.5,14.45,511.5,743.85,573.89
2018,1,12,13,0,908.0,66.0,0.5,14.6,506.0,712.3,552.22
2018,1,12,13,15,903.0,65.5,0.5,14.65,493.0,675.22,525.9
2018,1,12,13,30,898.0,65.0,0.5,14.7,480.0,635.69,496.3
2018,1,12,13,45,885.0,64.0,0.5,14.7,458.5,588.71,460.6
2018,1,12,14,0,872.0,63.0,0.5,14.7,437.0,540.37,422.93
2018,1,12,14,15,845.5,64.0,0.5,14.55,408.0,488.39,381.52
2018,1,12,14,30,819.0,65.0,0.5,14.4,379.0,434.33,337.29
2018,1,12,14,45,814.0,60.0,0.5,14.2,350.0,383.03,293.61
2018,1,12,15,0,809.0,55.0,0.5,14.0,321.0,330.76,247.55
2018,1,12,15,15,777.0,52.5,0.5,14.0,283.5,272.76,196.29
2018,1,12,15,30,745.0,50.0,0.5,14.0,246.0,217.15,146.8
2018,1,12,15,45,691.0,46.5,0.7,13.0,205.0,159.67,98.67
2018,1,12,16,0,637.0,43.0,0.9,12.0,164.0,107.82,58.66
2018,1,12,16,15,469.5,40.5,0.95,11.4,117.5,55.56,28.68
2018,1,12,16,30,302.0,38.0,1.0,10.8,71.0,31.34,21.31
2018,1,12,16,45,183.0,24.5,1.05,10.25,42.0,19.3,6.42
2018,1,12,17,0,64.0,11.0,1.1,9.7,13.0,10.01,0.0
2018,1,12,17,15,32.0,5.5,1.05,9.45,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,0.45,9.6,2.0,0.0,0.0
2018,1,13,7,30,36.0,5.0,0.4,10.1,4.0,0.0,0.0
2018,1,13,7,45,72.0,17.0,0.4,10.65,20.5,57.3,0.0
2018,1,13,8,0,108.0,29.0,0.4,11.2,37.0,125.94,82.27
2018,1,13,8,15,182.5,41.5,0.35,11.75,66.0,210.35,168.17
2018,1,13,8,30,257.0,54.0,0.3,12.3,95.0,281.93,230.38
2018,1,13,8,45,306.5,65.5,0.3,12.85,128.0,338.57,277.89
2018,1,13,9,0,356.0,77.0,0.3,13.4,161.0,397.39,325.32
2018,1,13,9,15,382.5,88.0,0.3,13.75,192.0,439.03,357.69
2018,1,13,9,30,409.0,99.0,0.3,14.1,223.0,480.44,388.86
2018,1,13,9,45,463.0,102.5,0.25,14.5,258.5,533.85,428.02
2018,1,13,10,0,517.0,106.0,0.2,14.9,294.0,587.26,465.17
2018,1,13,10,15,541.0,111.5,0.2,15.2,322.0,624.04,489.84
2018,1,13,10,30,565.0,117.0,0.2,15.5,350.0,652.67,508.46
2018,1,13,10,45,672.5,100.5,0.2,15.85,393.5,724.16,556.73
2018,1,13,11,0,780.0,84.0,0.2,16.2,437.0,786.6,596.86
2018,1,13,11,15,841.5,73.5,0.2,16.45,466.5,819.0,616.4
2018,1,13,11,30,903.0,63.0,0.2,16.7,496.0,838.98,628.02
2018,1,13,11,45,872.0,70.5,0.25,17.0,495.0,809.52,607.83
2018,1,13,12,0,841.0,78.0,0.3,17.3,494.0,784.35,591.34
2018,1,13,12,15,873.0,71.5,0.3,17.4,504.5,774.99,585.07
2018,1,13,12,30,905.0,65.0,0.3,17.5,515.0,768.12,580.36
2018,1,13,12,45,802.0,88.0,0.3,17.6,483.5,699.05,533.15
2018,1,13,13,0,699.0,111.0,0.3,17.7,452.0,628.21,482.97
2018,1,13,13,15,642.0,121.0,0.3,17.7,427.5,573.8,443.59
2018,1,13,13,30,585.0,131.0,0.3,17.7,403.0,520.71,404.22
2018,1,13,13,45,665.0,105.5,0.3,17.7,402.5,513.14,398.68
2018,1,13,14,0,745.0,80.0,0.3,17.7,402.0,495.53,384.26
2018,1,13,14,15,778.5,70.5,0.3,17.4,388.5,464.74,359.12
2018,1,13,14,30,812.0,61.0,0.3,17.1,375.0,428.95,328.98
2018,1,13,14,45,732.5,67.0,0.3,16.75,332.0,360.64,273.97
2018,1,13,15,0,653.0,73.0,0.3,16.4,289.0,298.11,222.75
2018,1,13,15,15,618.0,67.5,0.3,16.4,253.5,244.13,176.38
2018,1,13,15,30,583.0,62.0,0.3,16.4,218.0,193.22,132.26
2018,1,13,15,45,558.0,55.0,0.35,15.25,184.5,145.91,92.15
2018,1,13,16,0,533.0,48.0,0.4,14.1,151.0,101.07,56.75
2018,1,13,16,15,416.0,43.0,0.45,13.55,111.5,56.36,30.17
2018,1,13,16,30,299.0,38.0,0.5,13.0,72.0,31.16,21.09
2018,1,13,16,45,194.5,25.0,0.5,12.5,43.5,19.68,7.5
2018,1,13,17,0,90.0,12.0,0.5,12.0,15.0,10.91,0.0
2018,1,13,17,15,45.0,6.0,0.5,11.85,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.85,9.1,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.8,9.3,4.0,3.64,0.0
2018,1,14,7,45,27.0,15.0,0.8,9.5,16.0,29.34,0.0
2018,1,14,8,0,29.0,26.0,0.8,9.7,28.0,59.06,36.49
2018,1,14,8,15,41.5,42.5,0.75,10.1,48.0,91.84,71.61
2018,1,14,8,30,54.0,59.0,0.7,10.5,68.0,121.4,98.49
2018,1,14,8,45,77.5,75.5,0.7,10.85,92.0,158.97,131.57
2018,1,14,9,0,101.0,92.0,0.7,11.2,116.0,197.39,164.65
2018,1,14,9,15,183.0,103.5,0.7,11.65,156.0,289.24,241.9
2018,1,14,9,30,265.0,115.0,0.7,12.1,196.0,370.46,307.85
2018,1,14,9,45,326.0,120.5,0.7,12.55,231.5,428.46,353.29
2018,1,14,10,0,387.0,126.0,0.7,13.0,267.0,505.37,411.55
2018,1,14,10,15,232.5,146.5,0.7,13.2,233.0,385.27,314.37
2018,1,14,10,30,78.0,167.0,0.7,13.4,199.0,247.17,201.22
2018,1,14,10,45,59.5,174.5,0.65,13.65,200.0,237.7,193.17
2018,1,14,11,0,41.0,182.0,0.6,13.9,201.0,228.21,184.36
2018,1,14,11,15,90.0,197.0,0.6,14.05,240.0,285.12,230.9
2018,1,14,11,30,139.0,212.0,0.6,14.2,279.0,355.83,286.42
2018,1,14,11,45,191.0,213.0,0.6,14.3,307.0,394.59,316.58
2018,1,14,12,0,243.0,214.0,0.6,14.4,335.0,445.77,355.61
2018,1,14,12,15,300.0,206.5,0.6,14.45,356.0,473.0,376.46
2018,1,14,12,30,357.0,199.0,0.6,14.5,377.0,496.83,394.67
2018,1,14,12,45,254.5,201.5,0.6,14.55,328.0,411.82,328.24
2018,1,14,13,0,152.0,204.0,0.6,14.6,279.0,320.43,256.57
2018,1,14,13,15,88.5,188.0,0.6,14.5,231.5,243.17,195.4
2018,1,14,13,30,25.0,172.0,0.6,14.4,184.0,174.41,139.53
2018,1,14,13,45,18.5,160.5,0.6,14.35,169.0,157.9,126.42
2018,1,14,14,0,12.0,149.0,0.6,14.3,154.0,142.14,113.63
2018,1,14,14,15,40.5,148.5,0.6,14.1,164.5,159.82,128.52
2018,1,14,14,30,69.0,148.0,0.6,13.9,175.0,169.07,135.95
2018,1,14,14,45,112.0,141.5,0.65,13.65,181.0,179.6,143.9
2018,1,14,15,0,155.0,135.0,0.7,13.4,187.0,179.93,142.65
2018,1,14,15,15,188.5,119.0,0.7,13.4,175.0,166.83,129.59
2018,1,14,15,30,222.0,103.0,0.7,13.4,163.0,146.19,109.66
2018,1,14,15,45,189.0,88.0,0.65,12.7,133.5,111.57,80.98
2018,1,14,16,0,156.0,73.0,0.6,12.0,104.0,80.94,56.61
2018,1,14,16,15,121.0,57.5,0.6,11.7,78.0,53.91,36.57
2018,1,14,16,30,86.0,42.0,0.6,11.4,52.0,34.29,24.05
2018,1,14,16,45,62.5,27.5,0.6,11.15,33.0,22.15,10.08
2018,1,14,17,0,39.0,13.0,0.6,10.9,14.0,11.82,0.0
2018,1,14,17,15,19.5,6.5,0.55,10.7,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.0,0.8,8.65,2.0,0.0,0.0
2018,1,15,7,30,31.0,4.0,0.8,8.9,4.0,3.64,0.0
2018,1,15,7,45,85.0,16.5,0.8,9.2,22.0,64.45,0.0
2018,1,15,8,0,139.0,29.0,0.8,9.5,40.0,158.67,108.67
2018,1,15,8,15,189.0,42.5,0.8,9.85,67.5,215.97,174.92
2018,1,15,8,30,239.0,56.0,0.8,10.2,95.0,272.42,225.89
2018,1,15,8,45,335.0,64.0,0.8,10.55,135.0,357.26,298.2
2018,1,15,9,0,431.0,72.0,0.8,10.9,175.0,447.35,371.88
2018,1,15,9,15,507.0,74.0,0.8,11.15,215.0,524.06,431.73
2018,1,15,9,30,583.0,76.0,0.8,11.4,255.0,597.72,486.73
2018,1,15,9,45,446.5,107.0,0.8,11.65,253.5,527.26,431.12
2018,1,15,10,0,310.0,138.0,0.8,11.9,252.0,440.02,361.16
2018,1,15,10,15,336.0,147.5,0.8,12.0,280.0,474.14,388.1
2018,1,15,10,30,362.0,157.0,0.8,12.1,308.0,507.35,412.73
2018,1,15,10,45,280.5,177.5,0.8,12.2,298.5,461.73,374.66
2018,1,15,11,0,199.0,198.0,0.8,12.3,289.0,398.36,323.51
2018,1,15,11,15,150.0,204.0,0.75,12.3,274.0,359.86,292.03
2018,1,15,11,30,101.0,210.0,0.7,12.3,259.0,306.59,248.65
2018,1,15,11,45,108.5,216.5,0.7,12.35,270.0,316.61,256.79
2018,1,15,12,0,116.0,223.0,0.7,12.4,281.0,340.15,274.88
2018,1,15,12,15,77.5,211.0,0.7,12.4,250.0,276.99,223.97
2018,1,15,12,30,39.0,199.0,0.7,12.4,219.0,230.29,185.94
2018,1,15,12,45,28.0,187.5,0.7,12.4,201.5,206.86,167.04
2018,1,15,13,0,17.0,176.0,0.7,12.4,184.0,175.46,141.42
2018,1,15,13,15,19.0,173.0,0.7,12.4,182.0,172.73,139.43
2018,1,15,13,30,21.0,170.0,0.7,12.4,180.0,169.88,137.22
2018,1,15,13,45,20.5,148.0,0.7,12.35,157.5,146.84,118.42
2018,1,15,14,0,20.0,126.0,0.7,12.3,135.0,124.42,100.02
2018,1,15,14,15,53.5,135.0,0.65,12.2,156.5,152.84,123.9
2018,1,15,14,30,87.0,144.0,0.6,12.1,178.0,173.21,140.28
2018,1,15,14,45,59.5,115.5,0.6,12.05,138.0,129.68,103.99
2018,1,15,15,0,32.0,87.0,0.6,12.0,98.0,89.94,70.9
2018,1,15,15,15,56.0,94.5,0.6,12.0,111.0,101.37,79.73
2018,1,15,15,30,80.0,102.0,0.6,12.0,124.0,111.41,86.71
2018,1,15,15,45,47.0,87.0,0.55,11.7,99.5,84.69,64.96
2018,1,15,16,0,14.0,72.0,0.5,11.4,75.0,63.86,48.52
2018,1,15,16,15,8.5,56.0,0.5,11.2,57.5,48.4,35.32
2018,1,15,16,30,3.0,40.0,0.5,11.0,40.0,34.08,24.03
2018,1,15,16,45,10.0,25.5,0.45,10.8,26.0,21.87,10.6
2018,1,15,17,0,17.0,11.0,0.4,10.6,12.0,10.01,0.0
2018,1,15,17,15,8.5,5.5,0.4,10.65,6.0,5.0,0.0
2018,1,15,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.5,8.2,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.5,8.4,2.0,1.82,0.0
2018,1,16,7,45,8.0,11.0,0.45,8.65,11.0,14.66,0.0
2018,1,16,8,0,1.0,20.0,0.4,8.9,20.0,18.25,7.71
2018,1,16,8,15,0.5,30.5,0.4,9.15,30.5,27.65,17.68
2018,1,16,8,30,0.0,41.0,0.4,9.4,41.0,37.41,26.58
2018,1,16,8,45,0.0,55.5,0.35,9.6,55.5,52.36,39.79
2018,1,16,9,0,0.0,70.0,0.3,9.8,70.0,67.07,52.63
2018,1,16,9,15,0.5,74.5,0.3,10.05,74.5,70.09,55.27
2018,1,16,9,30,1.0,79.0,0.3,10.3,79.0,73.71,58.35
2018,1,16,9,45,2.5,90.0,0.3,10.55,90.5,85.59,68.44
2018,1,16,10,0,4.0,101.0,0.3,10.8,102.0,97.53,78.4
2018,1,16,10,15,26.0,130.0,0.3,11.0,140.5,158.19,129.73
2018,1,16,10,30,48.0,159.0,0.3,11.2,179.0,210.89,172.94
2018,1,16,10,45,95.0,173.0,0.35,11.35,215.5,265.76,218.08
2018,1,16,11,0,142.0,187.0,0.4,11.5,252.0,335.78,273.94
2018,1,16,11,15,115.0,188.5,0.35,11.65,242.5,310.84,252.17
2018,1,16,11,30,88.0,190.0,0.3,11.8,233.0,271.18,219.78
2018,1,16,11,45,81.5,193.5,0.3,11.9,234.0,266.64,215.96
2018,1,16,12,0,75.0,197.0,0.3,12.0,235.0,262.13,211.92
2018,1,16,12,15,43.5,173.0,0.25,12.15,195.0,206.89,166.72
2018,1,16,12,30,12.0,149.0,0.2,12.3,155.0,146.21,116.81
2018,1,16,12,45,15.0,157.5,0.2,12.4,165.0,156.22,125.35
2018,1,16,13,0,18.0,166.0,0.2,12.5,175.0,166.0,133.28
2018,1,16,13,15,18.0,167.5,0.2,12.55,176.5,166.5,133.63
2018,1,16,13,30,18.0,169.0,0.2,12.6,178.0,166.95,134.01
2018,1,16,13,45,15.5,137.5,0.2,12.6,145.0,133.76,106.98
2018,1,16,14,0,13.0,106.0,0.2,12.6,112.0,101.84,80.8
2018,1,16,14,15,7.0,96.5,0.2,12.5,99.5,89.44,70.61
2018,1,16,14,30,1.0,87.0,0.2,12.4,87.0,77.7,60.88
2018,1,16,14,45,32.5,92.0,0.2,12.25,103.0,96.93,76.97
2018,1,16,15,0,64.0,97.0,0.2,12.1,119.0,110.2,87.28
2018,1,16,15,15,180.0,94.5,0.2,12.1,146.5,142.31,110.17
2018,1,16,15,30,296.0,92.0,0.2,12.1,174.0,156.8,116.07
2018,1,16,15,45,310.5,79.5,0.3,11.5,153.5,127.47,89.28
2018,1,16,16,0,325.0,67.0,0.4,10.9,133.0,96.39,62.45
2018,1,16,16,15,279.0,54.5,0.45,10.75,102.0,60.32,37.15
2018,1,16,16,30,233.0,42.0,0.5,10.6,71.0,32.5,22.77
2018,1,16,16,45,152.0,28.0,0.55,10.4,44.0,21.9,11.21
2018,1,16,17,0,71.0,14.0,0.6,10.2,17.0,12.73,0.0
2018,1,16,17,15,35.5,7.0,0.6,10.15,8.5,6.37,0.0
2018,1,16,17,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,13.5,2.5,0.85,8.45,2.5,0.0,0.0
2018,1,17,7,30,27.0,5.0,0.8,8.9,5.0,4.55,0.0
2018,1,17,7,45,50.0,17.5,0.7,9.3,20.5,45.04,0.0
2018,1,17,8,0,73.0,30.0,0.6,9.7,36.0,106.65,73.55
2018,1,17,8,15,110.0,45.5,0.6,10.25,60.5,154.31,124.18
2018,1,17,8,30,147.0,61.0,0.6,10.8,85.0,201.64,166.57
2018,1,17,8,45,173.5,76.5,0.6,11.4,112.5,243.27,202.54
2018,1,17,9,0,200.0,92.0,0.6,12.0,140.0,285.85,238.1
2018,1,17,9,15,230.5,105.5,0.6,12.4,170.0,329.21,273.45
2018,1,17,9,30,261.0,119.0,0.6,12.8,200.0,373.23,308.24
2018,1,17,9,45,163.5,131.5,0.6,13.2,184.5,294.86,242.96
2018,1,17,10,0,66.0,144.0,0.6,13.6,169.0,213.05,174.13
2018,1,17,10,15,42.5,148.0,0.6,13.7,164.5,195.01,158.77
2018,1,17,10,30,19.0,152.0,0.6,13.8,160.0,164.03,132.4
2018,1,17,10,45,62.5,170.0,0.6,13.9,198.5,234.02,190.53
2018,1,17,11,0,106.0,188.0,0.6,14.0,237.0,306.3,248.28
2018,1,17,11,15,258.5,184.5,0.6,13.95,309.5,443.86,357.72
2018,1,17,11,30,411.0,181.0,0.6,13.9,382.0,578.38,458.94
2018,1,17,11,45,486.5,167.0,0.6,13.9,409.5,616.22,485.89
2018,1,17,12,0,562.0,153.0,0.6,13.9,437.0,649.76,510.48
2018,1,17,12,15,501.5,169.0,0.6,13.8,423.0,605.4,476.43
2018,1,17,12,30,441.0,185.0,0.6,13.7,409.0,561.03,443.02
2018,1,17,12,45,333.5,202.0,0.6,13.6,370.5,471.83,375.32
2018,1,17,13,0,226.0,219.0,0.6,13.5,332.0,389.71,311.74
2018,1,17,13,15,218.5,214.0,0.55,13.4,321.0,368.76,295.8
2018,1,17,13,30,211.0,209.0,0.5,13.3,310.0,347.83,279.21
2018,1,17,13,45,205.0,201.0,0.5,13.25,295.5,324.72,261.0
2018,1,17,14,0,199.0,193.0,0.5,13.2,281.0,301.76,242.68
2018,1,17,14,15,187.5,181.0,0.5,13.05,260.0,272.21,218.96
2018,1,17,14,30,176.0,169.0,0.5,12.9,239.0,243.62,195.69
2018,1,17,14,45,175.5,155.0,0.5,12.75,220.0,218.5,174.77
2018,1,17,15,0,175.0,141.0,0.5,12.6,201.0,193.42,153.39
2018,1,17,15,15,182.5,125.0,0.5,12.6,181.5,168.86,131.73
2018,1,17,15,30,190.0,109.0,0.5,12.6,162.0,145.69,110.83
2018,1,17,15,45,187.0,93.5,0.55,12.05,139.0,117.36,86.26
2018,1,17,16,0,184.0,78.0,0.6,11.5,116.0,89.54,62.77
2018,1,17,16,15,154.0,62.0,0.65,11.3,89.0,60.37,40.89
2018,1,17,16,30,124.0,46.0,0.7,11.1,62.0,36.38,26.17
2018,1,17,16,45,84.5,30.5,0.75,10.9,39.5,24.52,13.68
2018,1,17,17,0,45.0,15.0,0.8,10.7,17.0,13.64,0.0
2018,1,17,17,15,22.5,7.5,0.8,10.55,8.5,6.82,0.0
2018,1,17,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.5,10.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.5,10.4,2.0,1.82,0.0
2018,1,18,7,45,0.0,7.0,0.45,10.35,7.0,6.37,0.0
2018,1,18,8,0,0.0,12.0,0.4,10.3,12.0,10.54,2.23
2018,1,18,8,15,0.0,17.0,0.45,10.35,17.0,14.94,6.96
2018,1,18,8,30,0.0,22.0,0.5,10.4,22.0,19.35,11.02
2018,1,18,8,45,0.0,30.5,0.5,10.45,30.5,26.86,17.7
2018,1,18,9,0,0.0,39.0,0.5,10.5,39.0,34.38,24.34
2018,1,18,9,15,0.0,32.5,0.55,10.6,32.5,28.62,19.37
2018,1,18,9,30,0.0,26.0,0.6,10.7,26.0,22.88,14.37
2018,1,18,9,45,0.0,21.0,0.6,10.75,21.0,18.48,10.51
2018,1,18,10,0,0.0,16.0,0.6,10.8,16.0,14.08,6.65
2018,1,18,10,15,0.0,29.0,0.65,10.85,29.0,25.55,16.6
2018,1,18,10,30,0.0,42.0,0.7,10.9,42.0,37.05,26.5
2018,1,18,10,45,0.0,40.0,0.7,11.0,40.0,35.29,24.91
2018,1,18,11,0,0.0,38.0,0.7,11.1,38.0,33.52,23.34
2018,1,18,11,15,0.0,50.5,0.75,11.15,50.5,44.6,32.8
2018,1,18,11,30,0.0,63.0,0.8,11.2,63.0,55.69,42.21
2018,1,18,11,45,0.0,74.0,0.8,11.3,74.0,65.47,50.45
2018,1,18,12,0,0.0,85.0,0.8,11.4,85.0,75.26,58.67
2018,1,18,12,15,0.0,94.5,0.8,11.35,94.5,84.12,66.11
2018,1,18,12,30,0.0,104.0,0.8,11.3,104.0,93.06,73.63
2018,1,18,12,45,1.5,122.0,0.8,11.25,123.0,111.31,88.96
2018,1,18,13,0,3.0,140.0,0.8,11.2,142.0,129.61,104.25
2018,1,18,13,15,7.5,139.0,0.8,11.1,143.0,131.36,105.87
2018,1,18,13,30,12.0,138.0,0.8,11.0,144.0,132.78,107.26
2018,1,18,13,45,16.5,118.5,0.8,10.85,126.0,116.25,93.68
2018,1,18,14,0,21.0,99.0,0.8,10.7,108.0,103.14,82.88
2018,1,18,14,15,29.5,100.5,0.8,10.55,112.5,107.53,86.72
2018,1,18,14,30,38.0,102.0,0.8,10.4,117.0,110.98,89.6
2018,1,18,14,45,41.0,102.0,0.8,10.2,117.0,109.81,88.47
2018,1,18,15,0,44.0,102.0,0.8,10.0,117.0,108.15,86.82
2018,1,18,15,15,53.5,91.5,0.8,10.0,108.0,98.24,77.8
2018,1,18,15,30,63.0,81.0,0.8,10.0,99.0,89.14,69.22
2018,1,18,15,45,56.0,75.5,0.8,9.65,89.5,76.79,58.5
2018,1,18,16,0,49.0,70.0,0.8,9.3,80.0,66.76,49.98
2018,1,18,16,15,42.0,54.0,0.8,9.15,61.5,48.9,35.08
2018,1,18,16,30,35.0,38.0,0.8,9.0,43.0,32.58,23.17
2018,1,18,16,45,27.5,25.0,0.8,8.85,28.0,21.2,11.55
2018,1,18,17,0,20.0,12.0,0.8,8.7,13.0,10.5,0.0
2018,1,18,17,15,10.0,6.0,0.8,8.6,6.5,5.46,0.0
2018,1,18,17,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,15,8.0,2.5,0.6,5.7,2.5,0.0,0.0
2018,1,19,7,30,16.0,5.0,0.6,5.9,5.0,13.25,0.0
2018,1,19,7,45,84.5,18.5,0.55,6.1,25.0,66.15,0.0
2018,1,19,8,0,153.0,32.0,0.5,6.3,45.0,175.08,128.49
2018,1,19,8,15,267.5,43.5,0.5,6.45,82.0,268.99,221.55
2018,1,19,8,30,382.0,55.0,0.5,6.6,119.0,370.74,309.53
2018,1,19,8,45,498.0,59.0,0.5,6.8,166.5,474.65,395.5
2018,1,19,9,0,614.0,63.0,0.5,7.0,214.0,582.05,478.95
2018,1,19,9,15,647.5,68.0,0.5,7.2,251.0,629.55,513.86
2018,1,19,9,30,681.0,73.0,0.5,7.4,288.0,676.09,547.41
2018,1,19,9,45,711.5,76.5,0.5,7.65,323.5,716.81,575.52
2018,1,19,10,0,742.0,80.0,0.5,7.9,359.0,755.66,601.57
2018,1,19,10,15,721.0,88.5,0.5,8.15,377.5,754.96,598.99
2018,1,19,10,30,700.0,97.0,0.5,8.4,396.0,750.7,594.49
2018,1,19,10,45,537.5,134.0,0.5,8.65,371.0,647.78,518.79
2018,1,19,11,0,375.0,171.0,0.5,8.9,346.0,532.27,430.25
2018,1,19,11,15,253.5,172.5,0.55,9.05,292.5,425.5,347.34
2018,1,19,11,30,132.0,174.0,0.6,9.2,239.0,303.91,249.64
2018,1,19,11,45,92.5,122.5,0.6,9.35,168.5,207.98,172.12
2018,1,19,12,0,53.0,71.0,0.6,9.5,98.0,116.96,95.97
2018,1,19,12,15,32.0,64.5,0.6,9.5,81.0,91.82,74.25
2018,1,19,12,30,11.0,58.0,0.6,9.5,64.0,61.8,47.98
2018,1,19,12,45,47.0,101.0,0.65,9.5,125.0,129.93,106.8
2018,1,19,13,0,83.0,144.0,0.7,9.5,186.0,207.23,171.29
2018,1,19,13,15,243.0,137.5,0.7,9.4,256.0,313.5,260.11
2018,1,19,13,30,403.0,131.0,0.7,9.3,326.0,408.17,335.59
2018,1,19,13,45,591.0,108.5,0.75,9.25,382.0,482.07,392.77
2018,1,19,14,0,779.0,86.0,0.8,9.2,438.0,531.43,428.9
2018,1,19,14,15,783.5,81.5,0.8,9.05,418.0,490.18,394.0
2018,1,19,14,30,788.0,77.0,0.8,8.9,398.0,446.64,357.01
2018,1,19,14,45,730.5,79.0,0.8,8.8,358.0,382.32,302.86
2018,1,19,15,0,673.0,81.0,0.8,8.7,318.0,322.32,251.23
2018,1,19,15,15,584.0,81.5,0.8,8.7,271.0,256.39,194.89
2018,1,19,15,30,495.0,82.0,0.8,8.7,224.0,199.34,146.3
2018,1,19,15,45,427.5,74.5,0.8,8.15,184.0,146.05,101.49
2018,1,19,16,0,360.0,67.0,0.8,7.6,144.0,102.79,67.19
2018,1,19,16,15,347.5,55.0,0.8,7.25,116.0,66.78,40.45
2018,1,19,16,30,335.0,43.0,0.8,6.9,88.0,34.89,25.48
2018,1,19,16,45,237.5,31.5,0.8,6.5,57.5,24.69,14.89
2018,1,19,17,0,140.0,20.0,0.8,6.1,27.0,15.84,0.0
2018,1,19,17,15,70.0,10.0,0.85,6.05,13.5,9.1,0.0
2018,1,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,15,9.0,2.0,0.9,3.8,2.0,0.0,0.0
2018,1,20,7,30,18.0,4.0,0.9,4.3,4.0,13.43,0.0
2018,1,20,7,45,97.5,18.0,0.9,4.75,25.5,99.29,0.0
2018,1,20,8,0,177.0,32.0,0.9,5.2,47.0,190.78,142.87
2018,1,20,8,15,356.5,38.0,0.9,5.7,91.0,322.43,267.62
2018,1,20,8,30,536.0,44.0,0.9,6.2,135.0,467.71,390.46
2018,1,20,8,45,630.5,46.0,0.9,6.7,181.0,549.46,456.28
2018,1,20,9,0,725.0,48.0,0.9,7.2,227.0,641.95,527.52
2018,1,20,9,15,759.5,51.5,0.9,7.7,267.0,691.34,563.32
2018,1,20,9,30,794.0,55.0,0.9,8.2,307.0,739.49,597.12
2018,1,20,9,45,816.5,57.5,0.9,8.65,342.5,774.67,620.45
2018,1,20,10,0,839.0,60.0,0.9,9.1,378.0,807.39,641.49
2018,1,20,10,15,855.0,62.5,0.9,9.4,408.5,823.44,650.68
2018,1,20,10,30,871.0,65.0,0.9,9.7,439.0,844.63,663.59
2018,1,20,10,45,881.5,66.5,0.9,10.0,463.0,856.44,669.79
2018,1,20,11,0,892.0,68.0,0.9,10.3,487.0,864.78,673.77
2018,1,20,11,15,898.5,69.0,0.9,10.45,504.0,865.43,672.95
2018,1,20,11,30,905.0,70.0,0.9,10.6,521.0,862.45,669.88
2018,1,20,11,45,884.0,76.0,0.9,10.7,523.5,839.11,653.05
2018,1,20,12,0,863.0,82.0,0.9,10.8,526.0,820.01,639.54
2018,1,20,12,15,855.5,84.0,0.9,10.85,525.5,796.48,623.06
2018,1,20,12,30,848.0,86.0,0.9,10.9,525.0,770.01,604.58
2018,1,20,12,45,877.0,80.0,0.9,10.9,530.0,758.54,596.94
2018,1,20,13,0,906.0,74.0,0.9,10.9,535.0,737.19,582.13
2018,1,20,13,15,900.5,73.0,0.9,10.85,522.0,699.26,555.43
2018,1,20,13,30,895.0,72.0,0.9,10.8,509.0,658.87,524.97
2018,1,20,13,45,886.0,71.0,0.9,10.7,489.0,614.13,490.58
2018,1,20,14,0,877.0,70.0,0.9,10.6,469.0,567.62,453.89
2018,1,20,14,15,848.5,70.5,0.9,10.45,438.5,513.3,410.14
2018,1,20,14,30,820.0,71.0,0.9,10.3,408.0,456.91,363.57
2018,1,20,14,45,781.0,68.0,0.9,10.1,368.5,393.58,310.36
2018,1,20,15,0,742.0,65.0,0.9,9.9,329.0,332.79,257.78
2018,1,20,15,15,741.0,60.0,0.9,9.9,299.5,284.19,212.77
2018,1,20,15,30,740.0,55.0,0.9,9.9,270.0,234.62,166.17
2018,1,20,15,45,611.0,58.5,0.85,9.05,218.5,167.58,111.37
2018,1,20,16,0,482.0,62.0,0.8,8.2,167.0,115.92,72.71
2018,1,20,16,15,375.0,53.5,0.85,7.8,124.5,69.6,41.62
2018,1,20,16,30,268.0,45.0,0.9,7.4,82.0,34.69,25.32
2018,1,20,16,45,194.5,32.5,0.9,6.95,54.0,25.36,15.71
2018,1,20,17,0,121.0,20.0,0.9,6.5,26.0,15.79,0.0
2018,1,20,17,15,60.5,10.0,0.85,6.4,13.0,9.1,0.0
2018,1,20,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,7,15,7.0,2.0,0.65,6.1,2.0,0.0,0.0
2018,1,21,7,30,14.0,4.0,0.6,6.2,4.0,11.26,0.0
2018,1,21,7,45,7.0,13.0,0.6,6.35,13.0,16.33,0.0
2018,1,21,8,0,0.0,22.0,0.6,6.5,22.0,19.39,9.56
2018,1,21,8,15,0.0,34.0,0.6,6.85,34.0,31.21,21.04
2018,1,21,8,30,0.0,46.0,0.6,7.2,46.0,43.01,31.75
2018,1,21,8,45,0.0,61.5,0.55,7.55,61.5,59.05,45.97
2018,1,21,9,0,0.0,77.0,0.5,7.9,77.0,74.83,59.77
2018,1,21,9,15,1.5,91.5,0.55,8.2,92.0,90.39,73.23
2018,1,21,9,30,3.0,106.0,0.6,8.5,107.0,105.97,86.49
2018,1,21,9,45,3.0,114.5,0.6,8.8,115.5,113.21,92.4
2018,1,21,10,0,3.0,123.0,0.6,9.1,124.0,120.68,98.45
2018,1,21,10,15,4.5,134.5,0.65,9.35,136.5,132.99,108.59
2018,1,21,10,30,6.0,146.0,0.7,9.6,149.0,145.34,118.67
2018,1,21,10,45,7.5,151.0,0.75,9.8,154.5,150.5,122.74
2018,1,21,11,0,9.0,156.0,0.8,10.0,160.0,155.82,126.96
2018,1,21,11,15,5.0,108.5,0.8,10.1,111.0,102.39,82.0
2018,1,21,11,30,1.0,61.0,0.8,10.2,62.0,54.77,41.52
2018,1,21,11,45,0.5,69.5,0.85,10.25,70.0,61.89,47.6
2018,1,21,12,0,0.0,78.0,0.9,10.3,78.0,69.03,53.6
2018,1,21,12,15,0.0,86.5,0.9,10.3,86.5,76.6,59.99
2018,1,21,12,30,0.0,95.0,0.9,10.3,95.0,84.51,66.66
2018,1,21,12,45,0.0,72.5,0.9,10.25,72.5,64.14,49.41
2018,1,21,13,0,0.0,50.0,0.9,10.2,50.0,44.17,32.43
2018,1,21,13,15,0.0,52.5,0.9,10.15,52.5,46.38,34.38
2018,1,21,13,30,0.0,55.0,0.9,10.1,55.0,48.59,36.32
2018,1,21,13,45,0.5,78.5,0.9,10.05,78.5,69.76,54.49
2018,1,21,14,0,1.0,102.0,0.9,10.0,102.0,91.51,73.05
2018,1,21,14,15,2.5,110.5,0.9,9.9,111.5,100.05,80.4
2018,1,21,14,30,4.0,119.0,0.9,9.8,121.0,108.39,87.59
2018,1,21,14,45,2.0,75.0,0.9,9.75,76.0,67.16,52.56
2018,1,21,15,0,0.0,31.0,0.9,9.7,31.0,27.31,18.23
2018,1,21,15,15,0.0,27.0,0.9,9.7,27.0,23.77,15.19
2018,1,21,15,30,0.0,23.0,0.9,9.7,23.0,20.23,12.11
2018,1,21,15,45,0.0,21.5,0.9,9.55,21.5,18.91,10.94
2018,1,21,16,0,0.0,20.0,0.9,9.4,20.0,17.58,9.73
2018,1,21,16,15,0.0,16.5,0.95,9.4,16.5,14.5,6.93
2018,1,21,16,30,0.0,13.0,1.0,9.4,13.0,11.42,4.53
2018,1,21,16,45,0.0,9.5,1.0,9.35,9.5,8.34,1.4
2018,1,21,17,0,0.0,6.0,1.0,9.3,6.0,5.26,0.0
2018,1,21,17,15,0.0,3.0,1.0,9.3,3.0,2.73,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
