Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,4.5,0.6,7.35,4.5,0.0,0.0
2018,1,22,7,30,60.0,9.0,0.6,7.4,9.0,40.9,0.0
2018,1,22,7,45,96.0,21.0,0.6,7.45,27.0,104.5,0.0
2018,1,22,8,0,132.0,33.0,0.6,7.5,45.0,149.59,112.78
2018,1,22,8,15,151.0,48.0,0.6,7.55,69.0,184.1,151.5
2018,1,22,8,30,170.0,63.0,0.6,7.6,93.0,219.68,184.38
2018,1,22,8,45,375.0,64.5,0.6,7.7,152.5,388.53,327.57
2018,1,22,9,0,580.0,66.0,0.6,7.8,212.0,562.17,464.88
2018,1,22,9,15,667.0,65.0,0.6,8.0,259.5,643.67,524.58
2018,1,22,9,30,754.0,64.0,0.6,8.2,307.0,721.07,579.96
2018,1,22,9,45,748.0,71.5,0.6,8.45,335.5,738.42,590.22
2018,1,22,10,0,742.0,79.0,0.6,8.7,364.0,758.05,602.64
2018,1,22,10,15,672.5,100.0,0.6,8.95,373.5,731.73,581.97
2018,1,22,10,30,603.0,121.0,0.6,9.2,383.0,699.44,557.61
2018,1,22,10,45,713.5,104.0,0.6,9.5,431.0,775.17,610.75
2018,1,22,11,0,824.0,87.0,0.6,9.8,479.0,841.97,654.69
2018,1,22,11,15,855.0,83.0,0.55,10.1,502.5,857.76,662.0
2018,1,22,11,30,886.0,79.0,0.5,10.4,526.0,869.52,667.39
2018,1,22,11,45,890.0,79.0,0.5,10.65,535.5,851.77,654.04
2018,1,22,12,0,894.0,79.0,0.5,10.9,545.0,838.44,644.34
2018,1,22,12,15,778.5,107.5,0.5,11.05,514.5,769.99,596.86
2018,1,22,12,30,663.0,136.0,0.5,11.2,484.0,690.8,541.39
2018,1,22,12,45,458.5,172.0,0.5,11.35,411.5,549.03,435.66
2018,1,22,13,0,254.0,208.0,0.5,11.5,339.0,411.13,329.39
2018,1,22,13,15,336.0,193.5,0.5,11.5,362.5,439.09,353.23
2018,1,22,13,30,418.0,179.0,0.5,11.5,386.0,471.1,377.56
2018,1,22,13,45,422.5,172.0,0.45,11.45,374.0,445.44,356.62
2018,1,22,14,0,427.0,165.0,0.4,11.4,362.0,418.3,334.76
2018,1,22,14,15,463.0,147.0,0.4,11.25,350.0,394.93,315.92
2018,1,22,14,30,499.0,129.0,0.4,11.1,338.0,367.32,292.71
2018,1,22,14,45,497.5,119.0,0.35,10.9,313.5,327.81,259.04
2018,1,22,15,0,496.0,109.0,0.3,10.7,289.0,287.67,224.0
2018,1,22,15,15,580.0,88.5,0.3,10.7,277.5,265.81,200.55
2018,1,22,15,30,664.0,68.0,0.3,10.7,266.0,230.61,164.39
2018,1,22,15,45,585.5,66.0,0.3,9.95,222.0,172.47,115.8
2018,1,22,16,0,507.0,64.0,0.3,9.2,178.0,122.89,76.92
2018,1,22,16,15,363.5,56.5,0.35,8.65,129.5,71.34,42.91
2018,1,22,16,30,220.0,49.0,0.4,8.1,81.0,38.51,28.78
2018,1,22,16,45,142.5,35.0,0.4,7.6,53.0,28.13,18.5
2018,1,22,17,0,65.0,21.0,0.4,7.1,25.0,17.12,0.78
2018,1,22,17,15,32.5,10.5,0.45,7.0,12.5,9.55,0.0
2018,1,22,17,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,16.5,3.5,0.8,5.9,3.5,0.0,0.0
2018,1,23,7,30,33.0,7.0,0.7,6.2,7.0,24.38,0.0
2018,1,23,7,45,74.0,20.5,0.6,6.5,26.0,82.65,0.0
2018,1,23,8,0,115.0,34.0,0.5,6.8,45.0,140.43,106.89
2018,1,23,8,15,173.5,48.0,0.5,7.45,74.0,198.66,164.06
2018,1,23,8,30,232.0,62.0,0.5,8.1,103.0,276.3,231.18
2018,1,23,8,45,259.5,76.5,0.45,8.7,133.5,305.41,256.6
2018,1,23,9,0,287.0,91.0,0.4,9.3,164.0,350.34,293.4
2018,1,23,9,15,294.0,106.0,0.45,9.85,191.5,380.21,316.93
2018,1,23,9,30,301.0,121.0,0.5,10.4,219.0,409.18,339.08
2018,1,23,9,45,290.0,137.5,0.55,11.0,240.5,424.2,349.28
2018,1,23,10,0,279.0,154.0,0.6,11.6,262.0,437.43,357.93
2018,1,23,10,15,336.0,158.0,0.6,11.7,298.0,490.88,399.27
2018,1,23,10,30,393.0,162.0,0.6,11.8,334.0,561.63,451.71
2018,1,23,10,45,436.0,163.0,0.55,11.85,363.5,598.84,477.76
2018,1,23,11,0,479.0,164.0,0.5,11.9,393.0,634.23,502.36
2018,1,23,11,15,470.5,173.0,0.5,12.0,404.5,632.25,499.19
2018,1,23,11,30,462.0,182.0,0.5,12.1,416.0,628.13,495.05
2018,1,23,11,45,498.5,175.5,0.5,12.2,432.5,642.27,505.32
2018,1,23,12,0,535.0,169.0,0.5,12.3,449.0,653.32,513.05
2018,1,23,12,15,637.5,139.5,0.5,12.3,475.0,695.09,544.11
2018,1,23,12,30,740.0,110.0,0.5,12.3,501.0,723.04,563.35
2018,1,23,12,45,735.0,112.0,0.5,12.3,497.0,697.97,545.33
2018,1,23,13,0,730.0,114.0,0.5,12.3,493.0,670.45,525.51
2018,1,23,13,15,643.5,133.0,0.5,12.2,461.5,603.1,475.38
2018,1,23,13,30,557.0,152.0,0.5,12.1,430.0,533.63,423.33
2018,1,23,13,45,465.0,165.5,0.55,11.95,391.5,465.49,371.68
2018,1,23,14,0,373.0,179.0,0.6,11.8,353.0,394.69,316.94
2018,1,23,14,15,412.0,161.0,0.6,11.6,343.0,383.64,308.04
2018,1,23,14,30,451.0,143.0,0.6,11.4,333.0,359.94,287.95
2018,1,23,14,45,454.0,130.0,0.55,11.15,309.0,321.64,255.41
2018,1,23,15,0,457.0,117.0,0.5,10.9,285.0,282.41,221.24
2018,1,23,15,15,425.0,108.0,0.5,10.9,251.5,235.45,180.73
2018,1,23,15,30,393.0,99.0,0.5,10.9,218.0,191.59,142.57
2018,1,23,15,45,348.0,89.0,0.5,10.0,183.0,147.7,105.73
2018,1,23,16,0,303.0,79.0,0.5,9.1,148.0,108.86,74.42
2018,1,23,16,15,263.5,65.5,0.55,8.65,116.5,72.71,47.56
2018,1,23,16,30,224.0,52.0,0.6,8.2,85.0,41.38,31.38
2018,1,23,16,45,170.0,38.0,0.65,7.8,58.0,29.51,19.83
2018,1,23,17,0,116.0,24.0,0.7,7.4,31.0,18.89,3.56
2018,1,23,17,15,65.5,13.0,0.7,7.3,16.5,11.82,0.0
2018,1,23,17,30,15.0,2.0,0.7,7.2,2.0,0.0,0.0
2018,1,23,17,45,7.5,1.0,0.65,7.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.2,9.0,1.0,0.91,0.0
2018,1,24,7,45,0.0,3.0,1.25,9.05,3.0,2.63,0.0
2018,1,24,8,0,0.0,5.0,1.3,9.1,5.0,4.38,0.0
2018,1,24,8,15,0.0,6.0,1.3,9.15,6.0,5.26,0.0
2018,1,24,8,30,0.0,7.0,1.3,9.2,7.0,6.14,0.0
2018,1,24,8,45,25.0,16.5,1.3,9.25,23.0,36.24,26.9
2018,1,24,9,0,50.0,26.0,1.3,9.3,39.0,74.13,60.9
2018,1,24,9,15,25.0,19.0,1.3,9.4,25.5,40.08,30.46
2018,1,24,9,30,0.0,12.0,1.3,9.5,12.0,10.55,3.6
2018,1,24,9,45,0.0,14.5,1.25,9.55,14.5,12.75,5.53
2018,1,24,10,0,0.0,17.0,1.2,9.6,17.0,14.96,7.44
2018,1,24,10,15,0.0,20.0,1.15,9.65,20.0,17.61,9.73
2018,1,24,10,30,0.0,23.0,1.1,9.7,23.0,20.26,12.01
2018,1,24,10,45,0.0,23.5,1.1,9.75,23.5,20.71,12.37
2018,1,24,11,0,0.0,24.0,1.1,9.8,24.0,21.16,12.73
2018,1,24,11,15,0.0,25.5,1.05,9.7,25.5,22.48,13.86
2018,1,24,11,30,0.0,27.0,1.0,9.6,27.0,23.81,15.0
2018,1,24,11,45,0.0,28.5,1.0,9.55,28.5,25.14,16.14
2018,1,24,12,0,0.0,30.0,1.0,9.5,30.0,26.47,17.28
2018,1,24,12,15,0.0,30.0,1.0,9.35,30.0,26.47,17.28
2018,1,24,12,30,0.0,30.0,1.0,9.2,30.0,26.47,17.3
2018,1,24,12,45,0.0,29.0,0.95,9.1,29.0,25.59,16.55
2018,1,24,13,0,0.0,28.0,0.9,9.0,28.0,24.7,15.8
2018,1,24,13,15,0.0,26.5,0.9,8.9,26.5,23.37,14.67
2018,1,24,13,30,0.0,25.0,0.9,8.8,25.0,22.04,13.54
2018,1,24,13,45,0.0,25.5,0.85,8.7,25.5,22.48,13.95
2018,1,24,14,0,0.0,26.0,0.8,8.6,26.0,22.92,14.37
2018,1,24,14,15,0.0,29.0,0.8,8.5,29.0,25.56,16.71
2018,1,24,14,30,0.0,32.0,0.8,8.4,32.0,28.21,19.07
2018,1,24,14,45,0.0,32.0,0.8,8.35,32.0,28.2,19.11
2018,1,24,15,0,0.0,32.0,0.8,8.3,32.0,28.19,19.14
2018,1,24,15,15,0.0,34.5,0.8,8.3,34.5,30.4,21.11
2018,1,24,15,30,0.0,37.0,0.8,8.3,37.0,32.6,23.06
2018,1,24,15,45,0.0,27.0,0.8,8.25,27.0,23.76,15.29
2018,1,24,16,0,0.0,17.0,0.8,8.2,17.0,14.94,7.5
2018,1,24,16,15,0.0,14.0,0.8,8.2,14.0,12.3,5.1
2018,1,24,16,30,0.0,11.0,0.8,8.2,11.0,9.65,3.05
2018,1,24,16,45,1.0,8.5,0.8,8.2,8.5,7.46,0.83
2018,1,24,17,0,2.0,6.0,0.8,8.2,6.0,5.37,0.0
2018,1,24,17,15,2.0,3.0,0.8,8.2,3.0,2.73,0.0
2018,1,24,17,30,2.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,24,17,45,1.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,15,7.0,3.5,0.7,6.2,3.5,0.0,0.0
2018,1,25,7,30,14.0,7.0,0.7,6.5,7.0,14.03,0.0
2018,1,25,7,45,66.5,19.0,0.7,6.75,24.5,75.16,0.26
2018,1,25,8,0,119.0,31.0,0.7,7.0,42.0,134.96,104.68
2018,1,25,8,15,69.5,20.5,0.7,7.15,28.0,79.59,64.04
2018,1,25,8,30,20.0,10.0,0.7,7.3,14.0,28.81,20.16
2018,1,25,8,45,10.0,11.5,0.75,7.5,13.5,19.57,11.96
2018,1,25,9,0,0.0,13.0,0.8,7.7,13.0,11.42,4.44
2018,1,25,9,15,0.5,39.5,0.8,7.8,39.5,35.21,25.45
2018,1,25,9,30,1.0,66.0,0.8,7.9,66.0,59.17,46.34
2018,1,25,9,45,27.5,79.0,0.8,8.0,89.5,100.47,83.04
2018,1,25,10,0,54.0,92.0,0.8,8.1,113.0,137.1,115.07
2018,1,25,10,15,188.5,128.5,0.8,8.1,211.0,325.91,275.18
2018,1,25,10,30,323.0,165.0,0.8,8.1,309.0,488.4,404.19
2018,1,25,10,45,301.0,181.0,0.85,8.1,320.5,487.27,400.43
2018,1,25,11,0,279.0,197.0,0.9,8.1,332.0,484.5,397.16
2018,1,25,11,15,378.5,187.0,0.9,8.1,377.5,553.75,452.05
2018,1,25,11,30,478.0,177.0,0.9,8.1,423.0,638.11,515.59
2018,1,25,11,45,293.0,179.5,0.9,8.1,331.0,458.42,375.0
2018,1,25,12,0,108.0,182.0,0.9,8.1,239.0,285.77,235.31
2018,1,25,12,15,77.5,178.0,0.9,8.1,219.0,239.23,197.65
2018,1,25,12,30,47.0,174.0,0.9,8.1,199.0,207.92,171.18
2018,1,25,12,45,69.0,153.5,0.9,8.15,190.0,200.49,165.94
2018,1,25,13,0,91.0,133.0,0.9,8.2,181.0,201.98,167.78
2018,1,25,13,15,58.0,148.0,0.9,8.15,178.5,181.15,149.51
2018,1,25,13,30,25.0,163.0,0.9,8.1,176.0,172.0,141.13
2018,1,25,13,45,19.0,133.0,0.9,8.05,142.5,131.44,107.27
2018,1,25,14,0,13.0,103.0,0.9,8.0,109.0,99.13,80.05
2018,1,25,14,15,34.0,92.5,0.9,7.95,107.5,102.53,83.31
2018,1,25,14,30,55.0,82.0,0.9,7.9,106.0,104.61,85.05
2018,1,25,14,45,84.5,98.5,0.85,7.85,132.0,129.05,105.35
2018,1,25,15,0,114.0,115.0,0.8,7.8,158.0,149.59,121.59
2018,1,25,15,15,98.5,113.0,0.8,7.8,147.5,135.03,108.65
2018,1,25,15,30,83.0,111.0,0.8,7.8,137.0,121.79,97.12
2018,1,25,15,45,101.0,101.5,0.85,7.65,128.5,109.81,85.54
2018,1,25,16,0,119.0,92.0,0.9,7.5,120.0,95.47,72.01
2018,1,25,16,15,91.0,74.5,0.85,7.45,93.5,69.19,51.05
2018,1,25,16,30,63.0,57.0,0.8,7.4,67.0,46.72,36.37
2018,1,25,16,45,40.5,40.0,0.8,7.3,45.5,32.68,22.93
2018,1,25,17,0,18.0,23.0,0.8,7.2,24.0,19.79,7.07
2018,1,25,17,15,13.0,12.0,0.8,7.15,12.5,10.91,0.0
2018,1,25,17,30,8.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,1,25,17,45,4.0,0.5,0.8,7.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.3,4.9,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.3,5.1,9.0,37.97,0.0
2018,1,26,7,45,125.5,21.5,0.3,5.3,31.5,125.18,19.48
2018,1,26,8,0,195.0,35.0,0.3,5.5,54.0,205.48,162.08
2018,1,26,8,15,252.0,48.0,0.25,5.75,86.0,265.22,220.13
2018,1,26,8,30,309.0,61.0,0.2,6.0,118.0,329.36,276.0
2018,1,26,8,45,374.5,71.0,0.2,6.2,157.0,398.76,334.21
2018,1,26,9,0,440.0,81.0,0.2,6.4,196.0,471.28,392.52
2018,1,26,9,15,452.5,92.0,0.2,6.6,227.0,505.1,418.11
2018,1,26,9,30,465.0,103.0,0.2,6.8,258.0,537.77,442.31
2018,1,26,9,45,501.5,109.0,0.2,7.0,293.0,582.65,475.11
2018,1,26,10,0,538.0,115.0,0.2,7.2,328.0,626.81,506.21
2018,1,26,10,15,657.5,99.5,0.2,7.4,380.0,723.4,574.47
2018,1,26,10,30,777.0,84.0,0.2,7.6,432.0,805.82,629.51
2018,1,26,10,45,831.5,76.5,0.2,7.8,467.0,845.02,653.61
2018,1,26,11,0,886.0,69.0,0.2,8.0,502.0,872.05,669.9
2018,1,26,11,15,793.0,95.0,0.2,8.1,493.0,825.98,637.01
2018,1,26,11,30,700.0,121.0,0.2,8.2,484.0,772.88,600.29
2018,1,26,11,45,606.5,150.0,0.2,8.3,468.5,714.54,559.56
2018,1,26,12,0,513.0,179.0,0.2,8.4,453.0,649.99,511.79
2018,1,26,12,15,386.5,207.0,0.2,8.45,414.0,549.91,436.94
2018,1,26,12,30,260.0,235.0,0.2,8.5,375.0,469.71,375.05
2018,1,26,12,45,258.0,234.5,0.2,8.5,372.5,456.69,365.9
2018,1,26,13,0,256.0,234.0,0.2,8.5,370.0,442.87,355.25
2018,1,26,13,15,230.5,231.5,0.2,8.45,352.0,398.89,321.32
2018,1,26,13,30,205.0,229.0,0.2,8.4,334.0,368.04,297.3
2018,1,26,13,45,223.0,217.5,0.2,8.35,327.5,355.79,288.13
2018,1,26,14,0,241.0,206.0,0.2,8.3,321.0,349.78,283.23
2018,1,26,14,15,222.0,196.0,0.25,8.2,297.5,307.94,249.97
2018,1,26,14,30,203.0,186.0,0.3,8.1,274.0,275.65,224.02
2018,1,26,14,45,173.0,173.0,0.3,8.0,244.0,237.5,192.75
2018,1,26,15,0,143.0,160.0,0.3,7.9,214.0,202.44,163.78
2018,1,26,15,15,140.0,143.5,0.3,7.9,192.0,175.81,141.01
2018,1,26,15,30,137.0,127.0,0.3,7.9,170.0,149.68,118.27
2018,1,26,15,45,94.5,110.0,0.4,7.45,137.5,115.97,90.89
2018,1,26,16,0,52.0,93.0,0.5,7.0,105.0,87.12,67.95
2018,1,26,16,15,38.0,75.0,0.55,6.8,83.0,66.23,50.64
2018,1,26,16,30,24.0,57.0,0.6,6.6,61.0,47.52,35.27
2018,1,26,16,45,17.0,40.5,0.65,6.4,43.0,33.89,24.23
2018,1,26,17,0,10.0,24.0,0.7,6.2,25.0,20.62,8.75
2018,1,26,17,15,7.0,12.5,0.7,6.15,13.0,11.37,0.0
2018,1,26,17,30,4.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.7,6.05,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,7,15,2.5,1.5,0.65,6.35,1.5,0.0,0.0
2018,1,27,7,30,5.0,3.0,0.6,6.7,3.0,5.47,0.0
2018,1,27,7,45,2.5,7.5,0.5,7.05,7.5,8.19,0.0
2018,1,27,8,0,0.0,12.0,0.4,7.4,12.0,10.54,3.03
2018,1,27,8,15,0.0,18.5,0.4,7.7,18.5,16.26,8.38
2018,1,27,8,30,0.0,25.0,0.4,8.0,25.0,22.0,13.59
2018,1,27,8,45,0.0,35.0,0.35,8.3,35.0,30.84,21.46
2018,1,27,9,0,0.0,45.0,0.3,8.6,45.0,39.69,29.26
2018,1,27,9,15,0.0,59.5,0.3,8.75,59.5,52.56,40.46
2018,1,27,9,30,0.0,74.0,0.3,8.9,74.0,66.49,52.43
2018,1,27,9,45,0.0,84.0,0.3,9.0,84.0,76.05,60.5
2018,1,27,10,0,0.0,94.0,0.3,9.1,94.0,85.61,68.5
2018,1,27,10,15,14.5,126.0,0.3,9.2,132.5,131.15,107.39
2018,1,27,10,30,29.0,158.0,0.3,9.3,171.0,190.73,156.76
2018,1,27,10,45,82.5,188.0,0.25,9.45,228.0,272.08,223.51
2018,1,27,11,0,136.0,218.0,0.2,9.6,285.0,369.43,299.82
2018,1,27,11,15,103.0,222.5,0.2,9.65,274.5,325.98,263.62
2018,1,27,11,30,70.0,227.0,0.2,9.7,264.0,298.99,241.4
2018,1,27,11,45,57.0,222.0,0.2,9.8,252.5,278.32,224.67
2018,1,27,12,0,44.0,217.0,0.2,9.9,241.0,258.4,208.44
2018,1,27,12,15,26.0,197.0,0.2,9.95,211.0,206.39,166.45
2018,1,27,12,30,8.0,177.0,0.2,10.0,181.0,170.39,137.03
2018,1,27,12,45,7.0,176.5,0.2,10.05,180.0,168.39,135.59
2018,1,27,13,0,6.0,176.0,0.2,10.1,179.0,166.48,134.04
2018,1,27,13,15,13.5,176.0,0.2,10.15,183.0,171.05,138.03
2018,1,27,13,30,21.0,176.0,0.2,10.2,187.0,175.05,141.49
2018,1,27,13,45,50.5,177.5,0.2,10.25,202.5,200.28,162.57
2018,1,27,14,0,80.0,179.0,0.2,10.3,218.0,215.3,174.85
2018,1,27,14,15,56.5,168.0,0.2,10.3,194.5,187.24,151.66
2018,1,27,14,30,33.0,157.0,0.2,10.3,171.0,161.55,130.69
2018,1,27,14,45,57.5,153.0,0.2,10.3,175.5,165.26,133.75
2018,1,27,15,0,82.0,149.0,0.2,10.3,180.0,166.16,133.85
2018,1,27,15,15,135.0,128.5,0.2,10.3,174.0,160.87,127.66
2018,1,27,15,30,188.0,108.0,0.2,10.3,168.0,148.09,114.19
2018,1,27,15,45,243.0,96.0,0.25,10.0,162.5,134.44,99.28
2018,1,27,16,0,298.0,84.0,0.3,9.7,157.0,114.84,79.54
2018,1,27,16,15,225.0,70.0,0.35,9.2,119.0,75.93,51.25
2018,1,27,16,30,152.0,56.0,0.4,8.7,81.0,46.62,32.99
2018,1,27,16,45,85.0,40.0,0.45,8.2,53.0,31.87,22.4
2018,1,27,17,0,18.0,24.0,0.5,7.7,25.0,20.73,9.6
2018,1,27,17,15,18.5,14.0,0.5,7.65,14.5,12.73,0.0
2018,1,27,17,30,19.0,4.0,0.5,7.6,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.5,7.5,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,28,7,15,62.0,6.0,0.8,9.25,7.0,0.0,0.0
2018,1,28,7,30,124.0,12.0,0.7,9.7,14.0,79.08,0.0
2018,1,28,7,45,290.5,22.0,0.6,10.2,46.5,225.67,81.07
2018,1,28,8,0,457.0,32.0,0.5,10.7,79.0,368.51,287.73
2018,1,28,8,15,545.5,38.0,0.4,11.25,121.5,444.72,358.41
2018,1,28,8,30,634.0,44.0,0.3,11.8,164.0,535.59,430.26
2018,1,28,8,45,688.0,48.0,0.25,12.35,207.5,601.99,479.97
2018,1,28,9,0,742.0,52.0,0.2,12.9,251.0,668.99,527.46
2018,1,28,9,15,778.5,54.5,0.2,13.2,292.5,720.18,562.52
2018,1,28,9,30,815.0,57.0,0.2,13.5,334.0,770.12,595.49
2018,1,28,9,45,842.0,59.0,0.2,13.8,372.0,809.71,620.3
2018,1,28,10,0,869.0,61.0,0.2,14.1,410.0,838.41,637.29
2018,1,28,10,15,885.5,62.0,0.2,14.5,441.5,862.22,650.62
2018,1,28,10,30,902.0,63.0,0.2,14.9,473.0,882.88,661.77
2018,1,28,10,45,914.5,64.5,0.2,15.35,499.0,897.29,668.69
2018,1,28,11,0,927.0,66.0,0.2,15.8,525.0,908.06,673.37
2018,1,28,11,15,935.0,66.5,0.2,16.15,543.5,909.79,672.61
2018,1,28,11,30,943.0,67.0,0.2,16.5,562.0,907.69,669.68
2018,1,28,11,45,947.0,67.5,0.2,16.8,573.0,898.28,662.38
2018,1,28,12,0,951.0,68.0,0.2,17.1,584.0,885.05,652.89
2018,1,28,12,15,951.5,68.0,0.2,17.3,586.5,864.56,639.11
2018,1,28,12,30,952.0,68.0,0.2,17.5,589.0,840.48,623.2
2018,1,28,12,45,949.0,68.5,0.2,17.65,584.0,810.84,603.81
2018,1,28,13,0,946.0,69.0,0.2,17.8,579.0,778.01,582.34
2018,1,28,13,15,939.0,69.0,0.2,17.9,565.5,738.78,556.59
2018,1,28,13,30,932.0,69.0,0.2,18.0,552.0,697.0,528.04
2018,1,28,13,45,921.0,68.5,0.2,18.1,531.0,649.85,493.98
2018,1,28,14,0,910.0,68.0,0.2,18.2,510.0,600.96,457.77
2018,1,28,14,15,891.0,66.5,0.2,17.95,480.0,545.28,416.15
2018,1,28,14,30,872.0,65.0,0.2,17.7,450.0,489.18,372.8
2018,1,28,14,45,811.5,66.5,0.2,17.5,404.0,419.17,317.81
2018,1,28,15,0,751.0,68.0,0.2,17.3,358.0,352.39,263.91
2018,1,28,15,15,618.5,81.5,0.2,17.3,304.5,278.59,204.9
2018,1,28,15,30,486.0,95.0,0.2,17.3,251.0,215.78,155.13
2018,1,28,15,45,330.5,95.0,0.4,16.15,194.5,152.94,108.45
2018,1,28,16,0,175.0,95.0,0.6,15.0,138.0,106.92,76.88
2018,1,28,16,15,139.0,78.5,0.65,14.6,108.5,76.8,54.13
2018,1,28,16,30,103.0,62.0,0.7,14.2,79.0,51.75,36.89
2018,1,28,16,45,74.0,45.5,0.75,13.85,56.0,36.9,26.24
2018,1,28,17,0,45.0,29.0,0.8,13.5,33.0,23.99,12.35
2018,1,28,17,15,36.0,16.5,0.8,13.25,18.5,15.01,0.0
2018,1,28,17,30,27.0,4.0,0.8,13.0,4.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.0,0.8,11.25,2.0,0.0,0.0
2018,1,29,7,30,24.0,4.0,0.8,11.4,4.0,16.86,0.0
2018,1,29,7,45,12.0,5.5,0.8,11.6,5.5,13.0,0.44
2018,1,29,8,0,0.0,7.0,0.8,11.8,7.0,6.14,0.0
2018,1,29,8,15,0.0,8.5,0.8,12.0,8.5,7.46,0.69
2018,1,29,8,30,0.0,10.0,0.8,12.2,10.0,8.78,1.91
2018,1,29,8,45,0.0,16.0,0.75,12.4,16.0,14.06,6.54
2018,1,29,9,0,0.0,22.0,0.7,12.6,22.0,19.35,11.16
2018,1,29,9,15,0.0,37.0,0.6,12.9,37.0,32.6,22.62
2018,1,29,9,30,0.0,52.0,0.5,13.2,52.0,45.9,33.97
2018,1,29,9,45,1.0,87.5,0.4,13.55,88.0,80.36,63.15
2018,1,29,10,0,2.0,123.0,0.3,13.9,124.0,118.25,94.44
2018,1,29,10,15,7.5,143.5,0.35,13.9,147.0,144.06,115.58
2018,1,29,10,30,13.0,164.0,0.4,13.9,170.0,169.97,136.6
2018,1,29,10,45,36.0,187.5,0.45,13.9,205.0,230.0,185.4
2018,1,29,11,0,59.0,211.0,0.5,13.9,240.0,276.28,222.17
2018,1,29,11,15,44.5,207.5,0.45,14.25,230.0,255.93,204.6
2018,1,29,11,30,30.0,204.0,0.4,14.6,220.0,236.28,188.12
2018,1,29,11,45,49.0,220.0,0.35,14.9,246.5,268.65,213.68
2018,1,29,12,0,68.0,236.0,0.3,15.2,273.0,300.12,237.71
2018,1,29,12,15,58.5,234.0,0.3,15.7,266.0,286.32,225.94
2018,1,29,12,30,49.0,232.0,0.3,16.2,259.0,273.0,214.98
2018,1,29,12,45,54.0,232.5,0.25,16.65,262.0,274.08,215.45
2018,1,29,13,0,59.0,233.0,0.2,17.1,265.0,274.76,215.5
2018,1,29,13,15,91.5,234.0,0.2,16.8,282.5,294.68,231.77
2018,1,29,13,30,124.0,235.0,0.2,16.5,300.0,321.67,252.95
2018,1,29,13,45,126.5,226.5,0.2,16.2,290.5,306.38,241.24
2018,1,29,14,0,129.0,218.0,0.2,15.9,281.0,290.73,229.48
2018,1,29,14,15,104.0,204.0,0.25,15.55,253.0,247.96,196.45
2018,1,29,14,30,79.0,190.0,0.3,15.2,225.0,215.47,171.22
2018,1,29,14,45,91.0,177.0,0.3,14.85,214.5,202.38,160.91
2018,1,29,15,0,103.0,164.0,0.3,14.5,204.0,191.88,152.16
2018,1,29,15,15,118.5,147.5,0.3,14.5,189.5,173.29,136.16
2018,1,29,15,30,134.0,131.0,0.3,14.5,175.0,153.13,118.4
2018,1,29,15,45,198.0,110.5,0.35,13.55,165.5,138.9,103.63
2018,1,29,16,0,262.0,90.0,0.4,12.6,156.0,115.31,80.73
2018,1,29,16,15,252.5,74.5,0.5,12.35,128.0,82.6,55.09
2018,1,29,16,30,243.0,59.0,0.6,12.1,100.0,49.98,33.96
2018,1,29,16,45,181.5,45.0,0.65,11.85,70.5,34.66,24.63
2018,1,29,17,0,120.0,31.0,0.7,11.6,41.0,24.93,13.81
2018,1,29,17,15,75.5,17.5,0.7,11.5,22.5,15.92,0.0
2018,1,29,17,30,31.0,4.0,0.7,11.4,4.0,3.64,0.0
2018,1,29,17,45,15.5,2.0,0.7,11.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,47.0,6.0,0.85,7.75,7.0,0.0,0.0
2018,1,30,7,30,94.0,12.0,0.8,8.6,14.0,62.79,0.0
2018,1,30,7,45,188.5,24.5,0.75,9.4,41.0,171.14,85.1
2018,1,30,8,0,283.0,37.0,0.7,10.2,68.0,263.38,210.05
2018,1,30,8,15,341.5,47.5,0.65,10.85,102.0,327.06,268.64
2018,1,30,8,30,400.0,58.0,0.6,11.5,136.0,394.25,325.32
2018,1,30,8,45,420.0,70.0,0.55,12.1,169.5,432.71,356.55
2018,1,30,9,0,440.0,82.0,0.5,12.7,203.0,474.8,388.87
2018,1,30,9,15,409.0,101.0,0.45,13.25,227.0,484.64,394.19
2018,1,30,9,30,378.0,120.0,0.4,13.8,251.0,490.64,396.26
2018,1,30,9,45,374.5,135.5,0.4,14.35,277.0,512.19,410.65
2018,1,30,10,0,371.0,151.0,0.4,14.9,303.0,531.74,422.98
2018,1,30,10,15,454.0,145.5,0.35,15.35,345.5,599.55,471.9
2018,1,30,10,30,537.0,140.0,0.3,15.8,388.0,666.87,517.92
2018,1,30,10,45,517.0,154.5,0.3,16.25,403.5,666.26,514.32
2018,1,30,11,0,497.0,169.0,0.3,16.7,419.0,662.93,509.63
2018,1,30,11,15,444.0,189.0,0.3,16.95,418.0,634.38,487.11
2018,1,30,11,30,391.0,209.0,0.3,17.2,417.0,587.96,452.65
2018,1,30,11,45,405.5,208.5,0.3,17.45,428.0,607.31,465.92
2018,1,30,12,0,420.0,208.0,0.3,17.7,439.0,608.64,465.97
2018,1,30,12,15,558.0,169.5,0.3,17.75,478.0,666.92,509.19
2018,1,30,12,30,696.0,131.0,0.3,17.8,517.0,724.35,549.16
2018,1,30,12,45,721.5,121.5,0.35,17.85,519.0,710.66,539.68
2018,1,30,13,0,747.0,112.0,0.4,17.9,521.0,692.87,528.46
2018,1,30,13,15,798.5,97.0,0.4,17.9,525.5,681.07,520.47
2018,1,30,13,30,850.0,82.0,0.4,17.9,530.0,665.74,509.41
2018,1,30,13,45,828.0,82.5,0.45,17.9,505.5,615.23,473.01
2018,1,30,14,0,806.0,83.0,0.5,17.9,481.0,564.12,435.5
2018,1,30,14,15,765.0,88.0,0.5,17.7,449.5,507.32,392.35
2018,1,30,14,30,724.0,93.0,0.5,17.5,418.0,452.32,349.37
2018,1,30,14,45,748.5,80.5,0.55,17.3,395.5,409.98,314.68
2018,1,30,15,0,773.0,68.0,0.6,17.1,373.0,363.76,275.02
2018,1,30,15,15,737.5,67.0,0.6,17.1,335.0,305.96,225.41
2018,1,30,15,30,702.0,66.0,0.6,17.1,297.0,250.91,177.39
2018,1,30,15,45,629.0,65.0,0.7,15.8,251.5,189.53,126.84
2018,1,30,16,0,556.0,64.0,0.8,14.5,206.0,137.47,85.61
2018,1,30,16,15,463.5,59.0,0.9,13.9,162.5,88.52,51.51
2018,1,30,16,30,371.0,54.0,1.0,13.3,119.0,49.09,31.09
2018,1,30,16,45,276.5,43.0,1.05,12.65,83.5,33.25,23.39
2018,1,30,17,0,182.0,32.0,1.1,12.0,48.0,25.05,14.35
2018,1,30,17,15,103.5,18.0,1.1,11.75,26.0,14.25,0.0
2018,1,30,17,30,25.0,4.0,1.1,11.5,4.0,3.64,0.0
2018,1,30,17,45,12.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,7,15,100.5,7.0,1.2,8.55,9.5,0.0,0.0
2018,1,31,7,30,201.0,14.0,1.1,9.1,19.0,123.88,0.0
2018,1,31,7,45,280.0,23.5,1.0,9.6,46.0,226.0,125.91
2018,1,31,8,0,359.0,33.0,0.9,10.1,73.0,308.77,247.49
2018,1,31,8,15,455.0,42.0,0.8,10.65,116.5,398.7,327.19
2018,1,31,8,30,551.0,51.0,0.7,11.2,160.0,494.99,405.45
2018,1,31,8,45,575.5,59.0,0.65,11.7,197.0,541.42,441.3
2018,1,31,9,0,600.0,67.0,0.6,12.2,234.0,587.39,475.12
2018,1,31,9,15,715.0,61.5,0.55,12.75,290.0,682.33,542.79
2018,1,31,9,30,830.0,56.0,0.5,13.3,346.0,785.86,612.36
2018,1,31,9,45,852.0,58.5,0.45,13.85,383.5,814.13,627.12
2018,1,31,10,0,874.0,61.0,0.4,14.4,421.0,847.99,646.28
2018,1,31,10,15,881.0,63.5,0.4,15.25,450.0,865.88,654.46
2018,1,31,10,30,888.0,66.0,0.4,16.1,479.0,880.39,660.54
2018,1,31,10,45,843.5,78.5,0.4,17.0,487.5,867.41,648.47
2018,1,31,11,0,799.0,91.0,0.4,17.9,496.0,841.25,628.32
2018,1,31,11,15,777.0,100.0,0.4,18.15,505.0,826.98,617.92
2018,1,31,11,30,755.0,109.0,0.4,18.4,514.0,814.49,608.65
2018,1,31,11,45,746.5,113.0,0.4,18.65,520.0,799.92,598.11
2018,1,31,12,0,738.0,117.0,0.4,18.9,526.0,782.42,585.76
2018,1,31,12,15,745.5,115.5,0.4,19.0,530.5,768.87,576.54
2018,1,31,12,30,753.0,114.0,0.4,19.1,535.0,752.11,565.19
2018,1,31,12,45,748.5,114.5,0.4,19.25,530.0,725.19,546.97
2018,1,31,13,0,744.0,115.0,0.4,19.4,525.0,695.78,527.09
2018,1,31,13,15,776.0,102.5,0.45,19.15,522.0,673.07,512.81
2018,1,31,13,30,808.0,90.0,0.5,18.9,519.0,648.63,496.58
2018,1,31,13,45,806.5,86.0,0.5,18.65,501.0,607.54,466.89
2018,1,31,14,0,805.0,82.0,0.5,18.4,483.0,564.28,434.94
2018,1,31,14,15,732.5,95.0,0.55,18.05,445.0,499.37,386.39
2018,1,31,14,30,660.0,108.0,0.6,17.7,407.0,438.18,339.49
2018,1,31,14,45,674.5,95.5,0.65,17.3,382.5,394.36,304.19
2018,1,31,15,0,689.0,83.0,0.7,16.9,358.0,347.85,264.91
2018,1,31,15,15,610.5,87.0,0.7,16.9,313.0,284.96,212.61
2018,1,31,15,30,532.0,91.0,0.7,16.9,268.0,229.61,166.41
2018,1,31,15,45,458.5,86.5,0.8,15.7,225.0,173.32,120.76
2018,1,31,16,0,385.0,82.0,0.9,14.5,182.0,127.78,85.22
2018,1,31,16,15,331.0,71.5,1.0,13.9,146.0,87.25,55.5
2018,1,31,16,30,277.0,61.0,1.1,13.3,110.0,53.17,35.51
2018,1,31,16,45,226.5,46.5,1.15,12.65,79.0,35.8,25.67
2018,1,31,17,0,176.0,32.0,1.2,12.0,48.0,24.99,14.68
2018,1,31,17,15,116.0,19.5,1.2,11.7,27.5,15.43,0.0
2018,1,31,17,30,56.0,7.0,1.2,11.4,7.0,6.37,0.0
2018,1,31,17,45,28.0,3.5,1.25,11.1,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.0,11.35,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,0.8,11.7,13.0,44.36,0.0
2018,2,1,7,45,163.5,25.0,0.65,12.1,41.5,159.03,93.89
2018,2,1,8,0,265.0,39.0,0.5,12.5,70.0,255.06,203.03
2018,2,1,8,15,312.0,51.5,0.45,13.2,103.0,311.19,253.47
2018,2,1,8,30,359.0,64.0,0.4,13.9,136.0,370.61,302.96
2018,2,1,8,45,549.5,56.5,0.35,14.65,196.5,519.53,418.91
2018,2,1,9,0,740.0,49.0,0.3,15.4,257.0,668.71,525.24
2018,2,1,9,15,777.5,50.5,0.25,15.8,298.5,719.58,557.39
2018,2,1,9,30,815.0,52.0,0.2,16.2,340.0,761.1,583.1
2018,2,1,9,45,748.5,72.0,0.2,16.6,358.0,753.97,575.72
2018,2,1,10,0,682.0,92.0,0.2,17.0,376.0,737.45,562.59
2018,2,1,10,15,713.0,93.0,0.15,17.6,409.5,772.08,583.34
2018,2,1,10,30,744.0,94.0,0.1,18.2,443.0,804.27,601.28
2018,2,1,10,45,826.0,78.0,0.1,18.8,484.5,853.12,630.5
2018,2,1,11,0,908.0,62.0,0.1,19.4,526.0,894.35,653.93
2018,2,1,11,15,900.0,67.0,0.1,19.45,540.0,888.15,648.32
2018,2,1,11,30,892.0,72.0,0.1,19.5,554.0,878.24,641.29
2018,2,1,11,45,872.5,79.5,0.1,19.6,558.5,857.89,627.62
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,842.01,617.12
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,824.52,606.75
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,803.57,594.27
