Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,1.1,4.45,1.0,0.0,0.0
2018,2,12,7,0,22.0,3.0,1.1,4.6,2.0,0.0,0.0
2018,2,12,7,15,154.5,12.5,1.1,5.05,21.0,92.58,0.0
2018,2,12,7,30,287.0,22.0,1.1,5.5,40.0,217.64,94.31
2018,2,12,7,45,366.5,32.5,1.1,6.0,76.0,303.99,245.88
2018,2,12,8,0,446.0,43.0,1.1,6.5,112.0,384.98,321.61
2018,2,12,8,15,510.5,50.0,1.1,7.05,154.0,456.99,384.08
2018,2,12,8,30,575.0,57.0,1.1,7.6,196.0,532.38,445.05
2018,2,12,8,45,599.0,69.0,1.1,8.1,239.0,585.59,485.84
2018,2,12,9,0,623.0,81.0,1.1,8.6,282.0,637.97,524.34
2018,2,12,9,15,753.0,69.5,1.05,9.0,345.0,742.29,599.28
2018,2,12,9,30,883.0,58.0,1.0,9.4,408.0,846.7,670.03
2018,2,12,9,45,902.0,60.0,1.0,9.8,447.0,881.97,690.74
2018,2,12,10,0,921.0,62.0,1.0,10.2,486.0,914.4,710.05
2018,2,12,10,15,934.0,63.5,1.0,10.4,519.0,937.58,723.36
2018,2,12,10,30,947.0,65.0,1.0,10.6,552.0,957.22,734.36
2018,2,12,10,45,956.0,66.0,0.95,10.85,578.5,968.81,738.91
2018,2,12,11,0,965.0,67.0,0.9,11.1,605.0,976.49,741.05
2018,2,12,11,15,970.5,68.0,0.9,11.3,624.0,976.97,739.78
2018,2,12,11,30,976.0,69.0,0.9,11.5,643.0,973.38,736.11
2018,2,12,11,45,979.0,70.0,0.85,11.65,654.5,963.47,727.61
2018,2,12,12,0,982.0,71.0,0.8,11.8,666.0,949.52,716.73
2018,2,12,12,15,981.0,72.0,0.8,11.85,669.0,928.17,702.43
2018,2,12,12,30,980.0,73.0,0.8,11.9,672.0,903.05,685.82
2018,2,12,12,45,976.0,73.5,0.75,12.0,666.5,871.32,663.76
2018,2,12,13,0,972.0,74.0,0.7,12.1,661.0,836.27,639.58
2018,2,12,13,15,917.0,87.5,0.7,12.1,632.5,775.17,598.47
2018,2,12,13,30,862.0,101.0,0.7,12.1,604.0,718.85,559.7
2018,2,12,13,45,841.0,102.5,0.7,12.1,579.5,667.95,522.63
2018,2,12,14,0,820.0,104.0,0.7,12.1,555.0,616.24,483.92
2018,2,12,14,15,852.0,90.5,0.7,12.0,539.5,578.41,454.86
2018,2,12,14,30,884.0,77.0,0.7,11.9,524.0,534.09,419.43
2018,2,12,14,45,868.5,75.5,0.7,11.8,490.5,477.81,373.37
2018,2,12,15,0,853.0,74.0,0.7,11.7,457.0,420.06,324.63
2018,2,12,15,15,819.5,72.0,0.7,11.7,414.0,355.72,269.37
2018,2,12,15,30,786.0,70.0,0.7,11.7,371.0,293.86,214.92
2018,2,12,15,45,787.0,62.5,0.7,11.05,334.5,237.4,163.66
2018,2,12,16,0,788.0,55.0,0.7,10.4,298.0,180.04,112.51
2018,2,12,16,15,740.0,51.5,0.75,9.55,251.0,120.67,66.53
2018,2,12,16,30,692.0,48.0,0.8,8.7,204.0,66.84,35.57
2018,2,12,16,45,583.5,44.0,0.8,7.9,154.5,37.61,28.48
2018,2,12,17,0,475.0,40.0,0.8,7.1,105.0,32.3,23.25
2018,2,12,17,15,303.0,29.0,0.8,6.85,64.5,23.75,14.04
2018,2,12,17,30,131.0,18.0,0.8,6.6,24.0,14.25,0.0
2018,2,12,17,45,65.5,9.0,0.85,6.3,12.0,8.19,0.0
2018,2,12,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,13,7,15,224.5,14.0,0.75,4.9,27.0,131.11,0.0
2018,2,13,7,30,415.0,25.0,0.7,5.5,52.0,285.04,150.18
2018,2,13,7,45,531.5,31.5,0.7,6.1,96.0,397.02,319.47
2018,2,13,8,0,648.0,38.0,0.7,6.7,140.0,506.88,416.34
2018,2,13,8,15,712.5,42.0,0.7,7.25,188.5,584.26,479.11
2018,2,13,8,30,777.0,46.0,0.7,7.8,237.0,663.82,539.89
2018,2,13,8,45,816.5,49.5,0.7,8.35,285.0,725.12,583.88
2018,2,13,9,0,856.0,53.0,0.7,8.9,333.0,778.28,620.02
2018,2,13,9,15,883.0,55.0,0.7,9.4,377.5,825.28,650.47
2018,2,13,9,30,910.0,57.0,0.7,9.9,422.0,870.49,678.69
2018,2,13,9,45,927.5,58.0,0.7,10.4,460.5,903.68,697.95
2018,2,13,10,0,945.0,59.0,0.7,10.9,499.0,933.92,715.01
2018,2,13,10,15,955.5,60.5,0.65,11.25,531.5,955.22,725.2
2018,2,13,10,30,966.0,62.0,0.6,11.6,564.0,972.85,733.01
2018,2,13,10,45,974.5,63.0,0.6,11.95,590.5,984.13,737.88
2018,2,13,11,0,983.0,64.0,0.6,12.3,617.0,991.42,740.39
2018,2,13,11,15,988.5,65.0,0.55,12.55,636.0,991.87,737.77
2018,2,13,11,30,994.0,66.0,0.5,12.8,655.0,988.18,732.78
2018,2,13,11,45,997.0,66.5,0.45,13.05,666.5,977.46,723.53
2018,2,13,12,0,1000.0,67.0,0.4,13.3,678.0,962.64,711.98
2018,2,13,12,15,999.0,67.5,0.35,13.4,680.5,940.35,696.25
2018,2,13,12,30,998.0,68.0,0.3,13.5,683.0,914.24,678.34
2018,2,13,12,45,993.0,68.5,0.3,13.65,676.5,881.23,656.96
2018,2,13,13,0,988.0,69.0,0.3,13.8,670.0,844.9,633.42
2018,2,13,13,15,983.5,68.5,0.25,13.8,657.0,804.67,606.63
2018,2,13,13,30,979.0,68.0,0.2,13.8,644.0,761.5,577.79
2018,2,13,13,45,971.0,68.5,0.2,13.85,623.5,714.4,545.49
2018,2,13,14,0,963.0,69.0,0.2,13.9,603.0,665.05,509.56
2018,2,13,14,15,950.5,68.0,0.15,13.8,574.0,609.57,467.86
2018,2,13,14,30,938.0,67.0,0.1,13.7,545.0,552.84,424.0
2018,2,13,14,45,920.5,65.5,0.1,13.6,509.5,492.33,376.23
2018,2,13,15,0,903.0,64.0,0.1,13.5,474.0,431.69,326.54
2018,2,13,15,15,882.0,62.0,0.1,13.5,434.0,369.51,273.83
2018,2,13,15,30,861.0,60.0,0.1,13.5,394.0,308.19,220.35
2018,2,13,15,45,829.5,58.0,0.15,12.95,349.5,243.78,164.69
2018,2,13,16,0,798.0,56.0,0.2,12.4,305.0,183.59,113.46
2018,2,13,16,15,750.0,52.5,0.35,11.8,257.5,123.46,67.55
2018,2,13,16,30,702.0,49.0,0.5,11.2,210.0,68.87,36.29
2018,2,13,16,45,564.0,43.5,0.6,10.55,154.0,33.82,24.8
2018,2,13,17,0,426.0,38.0,0.7,9.9,98.0,30.22,21.2
2018,2,13,17,15,303.0,28.5,0.8,9.4,63.0,23.13,13.65
2018,2,13,17,30,180.0,19.0,0.9,8.9,28.0,15.85,0.0
2018,2,13,17,45,90.0,9.5,1.0,8.45,14.0,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,6,45,7.0,0.5,1.05,5.9,0.5,0.0,0.0
2018,2,14,7,0,14.0,1.0,1.0,6.0,1.0,0.0,0.0
2018,2,14,7,15,14.0,6.0,0.9,6.45,6.5,12.86,0.0
2018,2,14,7,30,14.0,11.0,0.8,6.9,12.0,21.23,7.73
2018,2,14,7,45,13.5,20.0,0.7,7.35,21.5,26.36,16.89
2018,2,14,8,0,13.0,29.0,0.6,7.8,31.0,35.0,25.04
2018,2,14,8,15,6.5,24.0,0.6,8.35,25.0,26.14,17.46
2018,2,14,8,30,0.0,19.0,0.6,8.9,19.0,16.7,9.04
2018,2,14,8,45,19.5,66.0,0.65,9.5,72.5,80.36,65.16
2018,2,14,9,0,39.0,113.0,0.7,10.1,126.0,153.24,127.35
2018,2,14,9,15,72.5,137.5,0.7,10.4,165.5,210.33,175.29
2018,2,14,9,30,106.0,162.0,0.7,10.7,205.0,284.45,235.62
2018,2,14,9,45,240.0,163.0,0.7,11.0,272.5,419.1,344.61
2018,2,14,10,0,374.0,164.0,0.7,11.3,340.0,560.28,452.35
2018,2,14,10,15,399.5,179.5,0.7,11.45,379.0,604.22,482.12
2018,2,14,10,30,425.0,195.0,0.7,11.6,418.0,646.51,511.27
2018,2,14,10,45,519.5,178.0,0.75,11.75,463.5,712.8,559.96
2018,2,14,11,0,614.0,161.0,0.8,11.9,509.0,784.51,610.03
2018,2,14,11,15,631.0,162.5,0.8,11.95,530.0,796.6,616.55
2018,2,14,11,30,648.0,164.0,0.8,12.0,551.0,805.54,621.83
2018,2,14,11,45,595.5,180.5,0.8,12.1,541.0,764.83,592.39
2018,2,14,12,0,543.0,197.0,0.8,12.2,531.0,717.45,557.88
2018,2,14,12,15,624.0,175.0,0.85,12.15,561.0,754.44,586.43
2018,2,14,12,30,705.0,153.0,0.9,12.1,591.0,779.54,604.64
2018,2,14,12,45,831.5,114.5,0.9,12.1,627.0,811.95,626.91
2018,2,14,13,0,958.0,76.0,0.9,12.1,663.0,831.8,640.39
2018,2,14,13,15,954.5,75.0,0.95,12.0,650.0,792.64,614.4
2018,2,14,13,30,951.0,74.0,1.0,11.9,637.0,750.57,586.81
2018,2,14,13,45,945.0,73.0,1.0,11.8,617.0,704.14,553.75
2018,2,14,14,0,939.0,72.0,1.0,11.7,597.0,655.41,517.12
2018,2,14,14,15,928.0,70.5,1.05,11.5,569.0,601.26,475.95
2018,2,14,14,30,917.0,69.0,1.1,11.3,541.0,545.77,432.19
2018,2,14,14,45,902.0,68.0,1.1,11.1,507.0,487.9,384.53
2018,2,14,15,0,887.0,67.0,1.1,10.9,473.0,429.63,334.8
2018,2,14,15,15,866.0,64.5,1.1,10.9,433.0,367.71,280.38
2018,2,14,15,30,845.0,62.0,1.1,10.9,393.0,305.28,224.24
2018,2,14,15,45,812.5,59.5,1.1,10.3,348.5,242.39,168.04
2018,2,14,16,0,780.0,57.0,1.1,9.7,304.0,182.48,115.59
2018,2,14,16,15,731.0,54.0,1.1,9.25,257.0,123.68,69.43
2018,2,14,16,30,682.0,51.0,1.1,8.8,210.0,70.58,38.3
2018,2,14,16,45,595.0,46.0,1.1,8.4,162.5,35.91,26.93
2018,2,14,17,0,508.0,41.0,1.1,8.0,115.0,32.97,23.87
2018,2,14,17,15,348.5,31.5,1.15,7.8,73.5,25.85,16.28
2018,2,14,17,30,189.0,22.0,1.2,7.6,32.0,18.64,0.0
2018,2,14,17,45,94.5,11.0,1.2,7.35,16.0,10.01,0.0
2018,2,14,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,6,45,21.5,2.0,0.9,3.75,1.5,0.0,0.0
2018,2,15,7,0,43.0,4.0,0.9,3.9,3.0,0.0,0.0
2018,2,15,7,15,254.0,15.0,0.85,4.45,31.5,148.45,0.0
2018,2,15,7,30,465.0,26.0,0.8,5.0,60.0,320.89,209.1
2018,2,15,7,45,573.5,32.0,0.8,5.5,105.5,426.63,346.81
2018,2,15,8,0,682.0,38.0,0.8,6.0,151.0,532.63,439.05
2018,2,15,8,15,742.5,42.0,0.8,6.65,200.5,608.62,500.13
2018,2,15,8,30,803.0,46.0,0.8,7.3,250.0,686.6,559.09
2018,2,15,8,45,841.5,48.5,0.75,7.9,298.5,739.41,595.71
2018,2,15,9,0,880.0,51.0,0.7,8.5,347.0,798.54,635.0
2018,2,15,9,15,898.5,54.5,0.7,9.1,390.5,841.49,661.93
2018,2,15,9,30,917.0,58.0,0.7,9.7,434.0,882.04,686.5
2018,2,15,9,45,927.0,61.5,0.7,10.3,472.0,912.31,703.44
2018,2,15,10,0,937.0,65.0,0.7,10.9,510.0,939.24,717.95
2018,2,15,10,15,951.0,66.5,0.7,11.25,544.0,963.6,731.28
2018,2,15,10,30,965.0,68.0,0.7,11.6,578.0,984.36,742.2
2018,2,15,10,45,974.5,69.0,0.65,12.0,605.0,996.5,746.27
2018,2,15,11,0,984.0,70.0,0.6,12.4,632.0,1004.64,747.94
2018,2,15,11,15,987.5,70.5,0.6,12.65,650.0,1002.51,744.82
2018,2,15,11,30,991.0,71.0,0.6,12.9,668.0,996.27,739.41
2018,2,15,11,45,993.0,71.0,0.6,13.1,678.0,983.95,730.48
2018,2,15,12,0,995.0,71.0,0.6,13.3,688.0,967.6,719.19
2018,2,15,12,15,995.5,71.5,0.65,13.4,691.5,946.55,706.41
2018,2,15,12,30,996.0,72.0,0.7,13.5,695.0,921.62,691.15
2018,2,15,12,45,991.5,72.5,0.7,13.6,689.0,888.88,669.72
2018,2,15,13,0,987.0,73.0,0.7,13.7,683.0,852.78,646.09
2018,2,15,13,15,981.5,72.0,0.7,13.7,668.5,811.1,618.79
2018,2,15,13,30,976.0,71.0,0.7,13.7,654.0,766.56,589.32
2018,2,15,13,45,969.5,70.5,0.7,13.7,633.5,719.27,556.54
2018,2,15,14,0,963.0,70.0,0.7,13.7,613.0,669.63,519.89
2018,2,15,14,15,952.5,69.0,0.7,13.65,585.0,615.09,478.63
2018,2,15,14,30,942.0,68.0,0.7,13.6,557.0,559.08,434.88
2018,2,15,14,45,926.5,66.5,0.75,13.5,521.5,499.07,386.99
2018,2,15,15,0,911.0,65.0,0.8,13.4,486.0,438.69,336.83
2018,2,15,15,15,890.5,62.5,0.8,13.4,445.5,375.53,282.33
2018,2,15,15,30,870.0,60.0,0.8,13.4,405.0,313.18,227.03
2018,2,15,15,45,839.5,57.5,0.85,12.65,360.0,247.68,169.55
2018,2,15,16,0,809.0,55.0,0.9,11.9,315.0,186.38,116.47
2018,2,15,16,15,750.5,53.0,1.05,11.3,265.0,125.59,69.54
2018,2,15,16,30,692.0,51.0,1.2,10.7,215.0,71.64,38.33
2018,2,15,16,45,575.5,47.0,1.3,10.1,163.0,36.56,27.34
2018,2,15,17,0,459.0,43.0,1.4,9.5,111.0,34.48,25.09
2018,2,15,17,15,308.5,32.0,1.4,9.05,70.5,26.08,16.59
2018,2,15,17,30,158.0,21.0,1.4,8.6,30.0,16.59,0.0
2018,2,15,17,45,79.0,10.5,1.45,8.15,15.0,9.55,0.0
2018,2,15,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,6,45,15.5,2.0,1.35,5.95,1.5,0.0,0.0
2018,2,16,7,0,31.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,2,16,7,15,204.0,15.5,1.2,6.65,29.5,122.73,0.0
2018,2,16,7,30,377.0,27.0,1.1,7.2,56.0,284.51,196.05
2018,2,16,7,45,486.0,34.0,0.95,7.75,99.0,383.21,312.08
2018,2,16,8,0,595.0,41.0,0.8,8.3,142.0,478.94,395.04
2018,2,16,8,15,657.0,46.0,0.8,8.8,189.5,554.24,455.98
2018,2,16,8,30,719.0,51.0,0.8,9.3,237.0,631.83,515.24
2018,2,16,8,45,758.5,54.5,0.75,9.8,283.5,691.65,557.64
2018,2,16,9,0,798.0,58.0,0.7,10.3,330.0,751.22,597.82
2018,2,16,9,15,825.0,61.0,0.7,10.8,373.5,798.83,628.61
2018,2,16,9,30,852.0,64.0,0.7,11.3,417.0,836.01,651.32
2018,2,16,9,45,870.5,66.0,0.65,11.8,455.5,870.4,670.72
2018,2,16,10,0,889.0,68.0,0.6,12.3,494.0,902.04,687.78
2018,2,16,10,15,902.0,70.0,0.6,12.65,527.0,925.56,700.59
2018,2,16,10,30,915.0,72.0,0.6,13.0,560.0,945.65,711.2
2018,2,16,10,45,924.5,73.0,0.55,13.3,586.0,957.56,715.53
2018,2,16,11,0,934.0,74.0,0.5,13.6,612.0,965.67,717.6
2018,2,16,11,15,940.5,74.5,0.5,13.8,631.0,966.46,716.56
2018,2,16,11,30,947.0,75.0,0.5,14.0,650.0,963.3,713.26
2018,2,16,11,45,950.5,75.5,0.5,14.2,661.0,953.42,705.88
2018,2,16,12,0,954.0,76.0,0.5,14.4,672.0,939.61,696.22
2018,2,16,12,15,954.5,76.0,0.5,14.55,675.0,918.7,682.28
2018,2,16,12,30,955.0,76.0,0.5,14.7,678.0,894.08,666.12
2018,2,16,12,45,951.5,76.0,0.5,14.8,672.0,862.62,645.64
2018,2,16,13,0,948.0,76.0,0.5,14.9,666.0,827.9,623.04
2018,2,16,13,15,944.0,75.5,0.5,14.95,653.5,789.16,597.74
2018,2,16,13,30,940.0,75.0,0.5,15.0,641.0,747.57,570.33
2018,2,16,13,45,933.5,74.0,0.55,15.0,620.5,701.11,538.99
2018,2,16,14,0,927.0,73.0,0.6,15.0,600.0,652.43,503.98
2018,2,16,14,15,915.5,72.0,0.6,14.9,572.0,598.91,463.81
2018,2,16,14,30,904.0,71.0,0.6,14.8,544.0,544.13,421.34
2018,2,16,14,45,889.0,69.0,0.6,14.7,509.5,485.71,374.61
2018,2,16,15,0,874.0,67.0,0.6,14.6,475.0,426.97,325.9
2018,2,16,15,15,853.5,65.0,0.6,14.6,435.5,366.26,273.93
2018,2,16,15,30,833.0,63.0,0.6,14.6,396.0,304.93,220.11
2018,2,16,15,45,803.0,60.0,0.65,14.2,352.0,242.63,165.62
2018,2,16,16,0,773.0,57.0,0.7,13.8,308.0,183.04,114.32
2018,2,16,16,15,727.5,53.5,0.8,13.2,261.5,124.35,68.81
2018,2,16,16,30,682.0,50.0,0.9,12.6,215.0,70.92,37.35
2018,2,16,16,45,598.5,45.0,0.95,12.05,166.5,38.01,28.45
2018,2,16,17,0,515.0,40.0,1.0,11.5,118.0,31.8,22.57
2018,2,16,17,15,380.0,31.0,1.1,10.95,77.5,25.13,15.82
2018,2,16,17,30,245.0,22.0,1.2,10.4,37.0,18.36,1.39
2018,2,16,17,45,122.5,11.0,1.3,9.85,18.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,29.5,3.5,1.2,7.85,3.0,0.0,0.0
2018,2,17,7,0,59.0,7.0,1.2,8.0,6.0,0.0,0.0
2018,2,17,7,15,225.0,17.5,1.05,8.6,33.0,136.15,0.0
2018,2,17,7,30,391.0,28.0,0.9,9.2,60.0,296.58,211.59
2018,2,17,7,45,496.5,34.5,0.8,9.8,103.0,391.3,316.56
2018,2,17,8,0,602.0,41.0,0.7,10.4,146.0,485.11,396.66
2018,2,17,8,15,663.0,45.5,0.65,10.95,193.0,559.4,455.21
2018,2,17,8,30,724.0,50.0,0.6,11.5,240.0,635.91,511.9
2018,2,17,8,45,763.0,52.5,0.6,12.05,286.0,694.2,552.84
2018,2,17,9,0,802.0,55.0,0.6,12.6,332.0,752.18,591.83
2018,2,17,9,15,828.5,57.0,0.55,13.15,374.5,789.76,614.19
2018,2,17,9,30,855.0,59.0,0.5,13.7,417.0,833.61,640.23
2018,2,17,9,45,874.0,60.5,0.5,14.2,455.5,867.99,660.08
2018,2,17,10,0,893.0,62.0,0.5,14.7,494.0,899.63,677.87
2018,2,17,10,15,905.5,63.5,0.5,14.95,526.5,922.24,690.15
2018,2,17,10,30,918.0,65.0,0.5,15.2,559.0,941.39,700.29
2018,2,17,10,45,926.0,66.0,0.5,15.45,584.5,952.05,705.02
2018,2,17,11,0,934.0,67.0,0.5,15.7,610.0,958.9,707.56
2018,2,17,11,15,939.0,68.5,0.5,15.85,628.5,959.68,706.68
2018,2,17,11,30,944.0,70.0,0.5,16.0,647.0,956.49,703.52
2018,2,17,11,45,946.5,70.0,0.5,16.15,657.5,945.2,695.4
2018,2,17,12,0,949.0,70.0,0.5,16.3,668.0,930.03,685.08
2018,2,17,12,15,950.0,70.0,0.55,16.3,671.0,909.71,673.04
2018,2,17,12,30,951.0,70.0,0.6,16.3,674.0,885.68,658.65
2018,2,17,12,45,949.5,69.5,0.6,16.35,669.0,855.41,639.05
2018,2,17,13,0,948.0,69.0,0.6,16.4,664.0,821.79,617.25
2018,2,17,13,15,944.0,69.0,0.65,16.3,651.5,783.67,593.51
2018,2,17,13,30,940.0,69.0,0.7,16.2,639.0,742.67,567.47
2018,2,17,13,45,933.0,68.5,0.75,16.15,619.0,696.46,536.43
2018,2,17,14,0,926.0,68.0,0.8,16.1,599.0,648.05,501.43
2018,2,17,14,15,916.0,67.0,0.8,15.85,571.5,595.44,461.98
2018,2,17,14,30,906.0,66.0,0.8,15.6,544.0,541.41,420.08
2018,2,17,14,45,891.5,64.5,0.85,15.4,510.0,483.63,374.07
2018,2,17,15,0,877.0,63.0,0.9,15.2,476.0,425.46,325.87
2018,2,17,15,15,857.0,61.0,0.9,15.2,437.0,364.75,273.53
2018,2,17,15,30,837.0,59.0,0.9,15.2,398.0,304.86,220.48
2018,2,17,15,45,807.5,57.0,0.9,14.45,354.5,241.76,165.15
2018,2,17,16,0,778.0,55.0,0.9,13.7,311.0,182.86,114.22
2018,2,17,16,15,734.0,52.0,0.95,13.2,264.5,124.4,68.53
2018,2,17,16,30,690.0,49.0,1.0,12.7,218.0,70.98,36.87
2018,2,17,16,45,620.5,44.0,1.0,12.15,171.5,37.04,27.59
2018,2,17,17,0,551.0,39.0,1.0,11.6,125.0,33.72,24.32
2018,2,17,17,15,421.0,31.5,1.05,11.3,83.5,25.52,16.27
2018,2,17,17,30,291.0,24.0,1.1,11.0,42.0,20.2,4.36
2018,2,17,17,45,153.0,13.0,1.1,10.7,21.5,11.82,0.0
2018,2,17,18,0,15.0,2.0,1.1,10.4,1.0,0.0,0.0
2018,2,17,18,15,7.5,1.0,1.1,10.25,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,6,45,4.0,1.0,1.2,6.4,1.0,0.0,0.0
2018,2,18,7,0,8.0,2.0,1.2,6.4,2.0,1.82,0.0
2018,2,18,7,15,21.5,8.0,1.25,6.6,9.5,18.81,0.0
2018,2,18,7,30,35.0,14.0,1.3,6.8,17.0,46.22,30.62
2018,2,18,7,45,36.5,20.5,1.3,7.0,25.5,47.24,35.59
2018,2,18,8,0,38.0,27.0,1.3,7.2,34.0,56.66,44.74
2018,2,18,8,15,41.5,33.0,1.35,7.45,42.5,66.95,54.35
2018,2,18,8,30,45.0,39.0,1.4,7.7,51.0,77.44,63.88
2018,2,18,8,45,22.5,49.5,1.4,8.0,55.5,63.87,51.25
2018,2,18,9,0,0.0,60.0,1.4,8.3,60.0,53.0,40.77
2018,2,18,9,15,50.0,100.0,1.4,8.5,121.0,143.06,120.12
2018,2,18,9,30,100.0,140.0,1.4,8.7,182.0,249.14,209.88
2018,2,18,9,45,163.0,166.5,1.45,8.9,242.5,337.9,283.11
2018,2,18,10,0,226.0,193.0,1.5,9.1,303.0,445.67,368.83
2018,2,18,10,15,153.0,194.5,1.5,9.15,271.0,361.69,298.97
2018,2,18,10,30,80.0,196.0,1.5,9.2,239.0,277.03,228.47
2018,2,18,10,45,146.0,216.0,1.5,9.25,299.5,376.96,310.46
2018,2,18,11,0,212.0,236.0,1.5,9.3,360.0,459.23,375.4
2018,2,18,11,15,248.5,237.5,1.55,9.25,387.5,508.27,413.05
2018,2,18,11,30,285.0,239.0,1.6,9.2,415.0,537.91,436.05
2018,2,18,11,45,252.5,249.0,1.6,9.15,407.0,512.87,415.29
2018,2,18,12,0,220.0,259.0,1.6,9.1,399.0,471.56,382.71
2018,2,18,12,15,287.0,251.0,1.6,8.95,434.0,528.18,427.94
2018,2,18,12,30,354.0,243.0,1.6,8.8,469.0,564.96,456.95
2018,2,18,12,45,290.0,252.0,1.65,8.65,436.5,508.86,412.54
2018,2,18,13,0,226.0,261.0,1.7,8.5,404.0,455.21,370.15
2018,2,18,13,15,143.0,224.5,1.7,8.35,314.5,332.24,272.39
2018,2,18,13,30,60.0,188.0,1.7,8.2,225.0,219.6,180.13
2018,2,18,13,45,78.0,190.0,1.7,8.0,236.0,229.81,189.43
2018,2,18,14,0,96.0,192.0,1.7,7.8,247.0,245.45,202.54
2018,2,18,14,15,156.5,187.0,1.7,7.6,272.5,268.2,221.81
2018,2,18,14,30,217.0,182.0,1.7,7.4,298.0,289.89,239.34
2018,2,18,14,45,246.5,170.0,1.7,7.25,293.5,277.5,228.2
2018,2,18,15,0,276.0,158.0,1.7,7.1,289.0,261.67,213.61
2018,2,18,15,15,430.5,134.5,1.7,7.1,319.5,279.14,223.19
2018,2,18,15,30,585.0,111.0,1.7,7.1,350.0,276.87,213.21
2018,2,18,15,45,470.5,105.0,1.65,6.6,284.0,203.4,151.58
2018,2,18,16,0,356.0,99.0,1.6,6.1,218.0,145.95,105.4
2018,2,18,16,15,377.5,89.5,1.6,5.85,199.0,114.28,77.66
2018,2,18,16,30,399.0,80.0,1.6,5.6,180.0,79.73,53.38
2018,2,18,16,45,327.5,67.5,1.6,5.3,138.0,50.76,40.96
2018,2,18,17,0,256.0,55.0,1.6,5.0,96.0,41.98,32.52
2018,2,18,17,15,179.5,41.0,1.55,4.8,65.0,31.76,22.38
2018,2,18,17,30,103.0,27.0,1.5,4.6,34.0,21.73,7.3
2018,2,18,17,45,55.0,14.5,1.5,4.4,18.0,13.19,0.0
2018,2,18,18,0,7.0,2.0,1.5,4.2,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.5,4.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.3,2.0,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.3,2.1,4.0,8.06,0.0
2018,2,19,7,15,70.0,19.0,1.3,2.3,25.0,72.15,0.0
2018,2,19,7,30,131.0,34.0,1.3,2.5,46.0,143.15,109.93
2018,2,19,7,45,264.0,46.0,1.3,2.7,88.5,258.05,218.23
2018,2,19,8,0,397.0,58.0,1.3,2.9,131.0,374.89,321.36
2018,2,19,8,15,470.5,67.0,1.3,3.15,177.5,455.96,391.05
2018,2,19,8,30,544.0,76.0,1.3,3.4,224.0,540.89,460.73
2018,2,19,8,45,664.0,72.0,1.3,3.65,285.0,649.88,545.3
2018,2,19,9,0,784.0,68.0,1.3,3.9,346.0,758.08,625.1
2018,2,19,9,15,818.5,69.5,1.3,4.2,391.0,810.18,660.35
2018,2,19,9,30,853.0,71.0,1.3,4.5,436.0,860.68,694.1
2018,2,19,9,45,882.0,71.0,1.3,4.8,478.0,893.33,714.36
2018,2,19,10,0,911.0,71.0,1.3,5.1,520.0,932.15,738.88
2018,2,19,10,15,926.0,72.0,1.3,5.4,554.0,956.53,752.93
2018,2,19,10,30,941.0,73.0,1.3,5.7,588.0,977.41,764.73
2018,2,19,10,45,952.0,73.0,1.3,6.0,615.0,989.56,770.63
2018,2,19,11,0,963.0,73.0,1.3,6.3,642.0,997.81,774.11
2018,2,19,11,15,963.0,76.0,1.3,6.5,659.5,995.53,770.94
2018,2,19,11,30,963.0,79.0,1.3,6.7,677.0,989.17,765.35
2018,2,19,11,45,959.5,81.5,1.3,6.9,686.0,974.99,754.69
2018,2,19,12,0,956.0,84.0,1.3,7.1,695.0,956.96,741.66
2018,2,19,12,15,967.5,81.0,1.3,7.15,702.0,941.82,731.21
2018,2,19,12,30,979.0,78.0,1.3,7.2,709.0,922.48,717.95
2018,2,19,12,45,975.0,79.0,1.35,7.3,703.5,890.85,696.91
2018,2,19,13,0,971.0,80.0,1.4,7.4,698.0,855.86,673.53
2018,2,19,13,15,951.5,84.0,1.4,7.35,680.0,809.4,641.51
2018,2,19,13,30,932.0,88.0,1.4,7.3,662.0,761.02,607.87
2018,2,19,13,45,909.0,91.0,1.4,7.3,636.0,707.7,568.53
2018,2,19,14,0,886.0,94.0,1.4,7.3,610.0,656.42,528.82
2018,2,19,14,15,887.0,88.5,1.4,7.15,585.0,605.99,489.24
2018,2,19,14,30,888.0,83.0,1.4,7.0,560.0,552.05,445.54
2018,2,19,14,45,851.5,84.0,1.35,6.9,518.0,487.46,391.65
2018,2,19,15,0,815.0,85.0,1.3,6.8,476.0,423.66,336.99
2018,2,19,15,15,804.0,79.5,1.3,6.8,439.0,365.09,284.75
2018,2,19,15,30,793.0,74.0,1.3,6.8,402.0,306.55,231.06
2018,2,19,15,45,745.0,72.5,1.3,6.4,354.0,243.36,174.49
2018,2,19,16,0,697.0,71.0,1.3,6.0,306.0,182.39,121.08
2018,2,19,16,15,713.5,61.0,1.25,5.45,271.0,131.65,77.68
2018,2,19,16,30,730.0,51.0,1.2,4.9,236.0,75.78,40.55
2018,2,19,16,45,630.5,47.5,1.2,4.4,183.5,40.02,31.3
2018,2,19,17,0,531.0,44.0,1.2,3.9,131.0,34.92,26.32
2018,2,19,17,15,391.0,35.5,1.2,3.6,88.0,28.83,20.04
2018,2,19,17,30,251.0,27.0,1.2,3.3,45.0,22.73,9.48
2018,2,19,17,45,139.0,15.0,1.2,3.0,23.5,13.64,0.0
2018,2,19,18,0,27.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,2,19,18,15,13.5,1.5,1.15,2.55,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,2.5,0.95,0.75,2.5,0.0,0.0
2018,2,20,7,0,26.0,5.0,0.8,1.1,5.0,17.36,0.0
2018,2,20,7,15,41.0,18.0,0.75,1.65,20.5,48.09,0.0
2018,2,20,7,30,56.0,31.0,0.7,2.2,36.0,79.79,60.34
2018,2,20,7,45,90.5,47.5,0.65,2.8,62.0,123.41,102.8
2018,2,20,8,0,125.0,64.0,0.6,3.4,88.0,181.96,155.23
2018,2,20,8,15,212.0,80.0,0.6,3.85,133.5,268.09,230.79
2018,2,20,8,30,299.0,96.0,0.6,4.3,179.0,376.53,321.46
2018,2,20,8,45,550.5,80.5,0.6,4.75,266.0,571.79,478.24
2018,2,20,9,0,802.0,65.0,0.6,5.2,353.0,770.99,623.02
2018,2,20,9,15,827.0,68.0,0.55,5.45,396.5,817.38,650.27
2018,2,20,9,30,852.0,71.0,0.5,5.7,440.0,861.76,677.53
2018,2,20,9,45,869.5,73.5,0.5,6.0,479.0,896.39,698.3
2018,2,20,10,0,887.0,76.0,0.5,6.3,518.0,918.84,710.63
2018,2,20,10,15,862.5,87.0,0.5,6.45,539.5,928.48,714.85
2018,2,20,10,30,838.0,98.0,0.5,6.6,561.0,924.26,710.08
2018,2,20,10,45,760.0,124.5,0.5,6.8,559.0,889.95,685.26
2018,2,20,11,0,682.0,151.0,0.5,7.0,557.0,845.37,653.94
2018,2,20,11,15,742.5,137.5,0.5,7.1,592.0,880.37,677.55
2018,2,20,11,30,803.0,124.0,0.5,7.2,627.0,905.56,693.06
2018,2,20,11,45,809.0,126.0,0.5,7.35,640.0,900.46,688.3
2018,2,20,12,0,815.0,128.0,0.5,7.5,653.0,891.71,681.78
2018,2,20,12,15,838.5,121.5,0.5,7.6,664.0,885.34,677.19
2018,2,20,12,30,862.0,115.0,0.5,7.7,675.0,874.54,669.71
2018,2,20,12,45,607.5,189.0,0.55,7.8,582.0,721.53,563.03
2018,2,20,13,0,353.0,263.0,0.6,7.9,489.0,557.11,441.18
2018,2,20,13,15,271.5,276.0,0.6,7.85,448.0,492.75,393.19
2018,2,20,13,30,190.0,289.0,0.6,7.8,407.0,422.94,339.15
2018,2,20,13,45,159.5,276.5,0.6,7.8,373.5,378.28,304.82
2018,2,20,14,0,129.0,264.0,0.6,7.8,340.0,336.17,271.82
2018,2,20,14,15,97.5,225.5,0.65,7.7,281.5,264.89,215.6
2018,2,20,14,30,66.0,187.0,0.7,7.6,223.0,205.56,167.87
2018,2,20,14,45,72.0,185.0,0.7,7.5,222.0,201.49,164.79
2018,2,20,15,0,78.0,183.0,0.7,7.4,221.0,196.44,160.42
2018,2,20,15,15,233.0,166.5,0.7,7.4,266.5,235.23,189.32
2018,2,20,15,30,388.0,150.0,0.7,7.4,312.0,251.27,196.11
2018,2,20,15,45,367.0,136.0,0.7,6.9,276.0,206.32,156.87
2018,2,20,16,0,346.0,122.0,0.7,6.4,240.0,163.81,120.41
2018,2,20,16,15,263.5,110.5,0.75,5.8,193.0,119.8,87.18
2018,2,20,16,30,181.0,99.0,0.8,5.2,146.0,86.01,64.81
2018,2,20,16,45,141.0,80.5,0.85,4.6,112.5,63.53,52.8
2018,2,20,17,0,101.0,62.0,0.9,4.0,79.0,49.62,39.71
2018,2,20,17,15,76.5,44.0,0.9,3.7,54.5,35.79,26.33
2018,2,20,17,30,52.0,26.0,0.9,3.4,30.0,21.68,9.88
2018,2,20,17,45,33.5,13.5,0.9,3.1,15.5,12.28,0.0
2018,2,20,18,0,15.0,1.0,0.9,2.8,1.0,0.0,0.0
2018,2,20,18,15,7.5,0.5,0.85,2.75,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.75,2.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.2,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.35,3.2,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,21,6,45,18.5,3.5,0.65,1.85,3.5,0.0,0.0
2018,2,21,7,0,37.0,7.0,0.7,2.1,7.0,24.66,0.0
2018,2,21,7,15,58.5,21.0,0.65,2.45,25.0,70.2,0.0
2018,2,21,7,30,80.0,35.0,0.6,2.8,43.0,112.33,87.85
2018,2,21,7,45,186.5,50.0,0.6,3.15,82.0,200.29,169.22
2018,2,21,8,0,293.0,65.0,0.6,3.5,121.0,312.78,267.12
2018,2,21,8,15,474.5,64.5,0.6,3.95,185.0,458.32,389.14
2018,2,21,8,30,656.0,64.0,0.6,4.4,249.0,613.98,510.16
2018,2,21,8,45,725.5,64.5,0.55,4.9,301.5,686.69,561.05
2018,2,21,9,0,795.0,65.0,0.5,5.4,354.0,767.03,616.02
2018,2,21,9,15,821.5,68.0,0.5,5.85,398.0,814.57,646.29
2018,2,21,9,30,848.0,71.0,0.5,6.3,442.0,860.2,674.83
2018,2,21,9,45,867.0,73.0,0.5,6.8,481.5,895.47,695.47
2018,2,21,10,0,886.0,75.0,0.5,7.3,521.0,918.61,707.71
2018,2,21,10,15,897.0,77.5,0.45,7.65,553.5,940.92,718.75
2018,2,21,10,30,908.0,80.0,0.4,8.0,586.0,959.7,727.37
2018,2,21,10,45,851.0,100.0,0.3,8.35,591.5,942.05,711.01
2018,2,21,11,0,794.0,120.0,0.2,8.7,597.0,909.5,685.89
2018,2,21,11,15,551.5,184.0,0.2,8.9,520.0,748.5,575.84
2018,2,21,11,30,309.0,248.0,0.2,9.1,443.0,571.3,446.09
2018,2,21,11,45,166.0,242.5,0.15,9.35,347.5,410.71,325.38
2018,2,21,12,0,23.0,237.0,0.1,9.6,252.0,242.45,192.24
2018,2,21,12,15,31.0,241.0,0.15,9.55,261.5,265.15,211.84
2018,2,21,12,30,39.0,245.0,0.2,9.5,271.0,273.61,218.72
2018,2,21,12,45,40.0,248.5,0.25,9.5,274.5,275.17,220.04
2018,2,21,13,0,41.0,252.0,0.3,9.5,278.0,276.45,221.24
2018,2,21,13,15,45.5,249.0,0.35,9.4,277.5,273.41,219.3
2018,2,21,13,30,50.0,246.0,0.4,9.3,277.0,269.94,217.03
2018,2,21,13,45,124.5,248.5,0.45,9.25,323.0,326.91,263.61
2018,2,21,14,0,199.0,251.0,0.5,9.2,369.0,366.94,295.44
2018,2,21,14,15,205.0,222.0,0.55,9.1,338.5,329.69,266.27
2018,2,21,14,30,211.0,193.0,0.6,9.0,308.0,297.49,241.0
2018,2,21,14,45,348.0,170.5,0.65,8.95,346.5,331.36,267.21
2018,2,21,15,0,485.0,148.0,0.7,8.9,385.0,343.79,273.64
2018,2,21,15,15,594.5,122.0,0.7,8.9,389.0,330.28,257.32
2018,2,21,15,30,704.0,96.0,0.7,8.9,393.0,300.1,225.37
2018,2,21,15,45,640.0,94.0,0.75,8.35,342.0,236.98,171.16
2018,2,21,16,0,576.0,92.0,0.8,7.8,291.0,180.96,124.08
2018,2,21,16,15,616.5,75.0,0.8,7.25,260.5,131.04,80.64
2018,2,21,16,30,657.0,58.0,0.8,6.7,230.0,76.11,42.08
2018,2,21,16,45,605.5,50.5,0.8,6.15,184.0,38.79,30.0
2018,2,21,17,0,554.0,43.0,0.8,5.6,138.0,33.84,25.25
2018,2,21,17,15,436.5,35.0,0.8,5.3,95.0,28.16,19.51
2018,2,21,17,30,319.0,27.0,0.8,5.0,52.0,22.47,11.23
2018,2,21,17,45,171.0,15.0,0.8,4.65,27.0,13.64,0.0
2018,2,21,18,0,23.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
