Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,3.0,1.1,2.8,3.0,0.0,0.0
2018,2,22,7,0,16.0,6.0,1.1,3.0,6.0,13.4,0.0
2018,2,22,7,15,119.5,21.0,1.1,3.35,32.5,112.95,22.57
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,211.8,170.94
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,345.43,291.61
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,494.24,417.7
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,564.26,474.34
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,636.41,530.04
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,493.62,416.55
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,321.52,272.87
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,321.4,272.71
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,335.28,282.42
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,377.22,316.06
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,419.47,349.12
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,433.68,358.66
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,446.53,367.32
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,353.42,290.73
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,244.11,199.99
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,245.5,201.55
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,246.88,202.61
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,243.06,199.26
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,239.25,195.99
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,257.49,211.11
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,274.93,225.4
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,286.45,235.85
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,282.99,234.16
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,223.69,184.47
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,160.29,130.95
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,305.6,253.48
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,436.35,357.75
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,468.35,382.67
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,481.33,391.67
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,415.64,337.35
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,356.81,287.83
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,339.41,268.37
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,306.04,233.17
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,227.13,168.54
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,166.22,122.01
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,130.94,86.22
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,79.74,45.84
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,43.55,34.47
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,39.7,30.65
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,32.35,23.34
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,23.5,12.73
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,15.46,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,28.2,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,139.06,53.17
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,245.53,201.36
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,375.24,318.19
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,519.74,439.79
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,605.5,507.38
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,701.85,579.84
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,764.32,623.52
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,826.29,665.33
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,863.55,687.71
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,906.59,713.71
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,937.53,731.6
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,965.25,747.22
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,988.56,760.06
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,1008.15,770.47
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,1019.27,774.11
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,1026.35,775.32
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,1025.84,773.38
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,1021.17,769.03
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,1009.22,760.05
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,993.17,748.67
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,967.82,731.63
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,938.79,712.34
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,906.24,690.75
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,870.34,666.88
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,829.65,639.98
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,786.02,610.85
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,736.64,576.52
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,685.16,538.26
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,629.58,496.12
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,572.72,451.58
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,512.44,402.77
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,451.71,351.78
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,388.04,296.69
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,325.67,241.09
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,259.94,183.12
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,198.02,129.14
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,136.76,80.96
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,79.71,44.98
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,42.55,33.37
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,38.61,29.56
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,27.11,18.64
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,15.47,6.78
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,10.46,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,15.46,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,15.36,2.71
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,14.07,6.3
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,30.91,21.71
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,49.46,38.72
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,57.15,45.72
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,64.83,52.52
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,121.95,102.74
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,181.92,153.91
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,213.39,179.9
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,244.92,205.63
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,230.81,191.97
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,200.47,165.19
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,196.69,161.6
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,193.1,158.07
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,221.53,181.29
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,249.86,204.01
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,209.67,170.6
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,171.21,138.67
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,210.19,170.79
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,249.0,202.06
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,244.61,198.11
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,240.3,194.47
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,270.94,219.73
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,287.93,233.7
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,342.98,277.8
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,382.66,308.95
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,325.01,263.03
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,263.28,213.78
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,289.49,235.64
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,303.41,246.66
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,318.45,258.07
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,319.68,257.16
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,283.14,225.59
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,245.91,192.89
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,200.07,154.16
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,158.34,119.31
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,118.01,87.68
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,86.64,65.52
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,62.6,51.62
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,47.98,38.04
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,35.1,25.82
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,22.54,12.86
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,14.1,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,4.55,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,30.58,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,123.32,71.55
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,198.55,162.54
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,282.57,238.05
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,375.28,316.85
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,473.24,396.85
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,574.83,474.88
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,662.46,538.07
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,752.58,600.35
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,820.87,644.88
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,885.74,685.86
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,921.96,706.59
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,955.36,725.57
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,978.73,738.05
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,998.48,748.32
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,1009.98,753.49
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,1017.49,756.36
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,1017.46,755.03
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,1013.3,751.36
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,1000.69,742.38
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,984.04,731.09
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,960.3,717.04
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,932.87,700.62
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,900.37,679.65
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,864.61,656.48
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,824.4,631.4
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,781.33,603.97
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,731.55,570.61
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,679.88,533.32
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,613.96,483.92
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,548.76,433.55
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,489.49,386.22
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,430.62,337.41
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,378.15,290.84
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,323.5,240.84
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,258.83,184.0
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,195.73,129.44
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,134.78,82.27
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,84.78,51.76
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,50.63,40.68
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,44.78,35.12
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,35.8,26.44
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,26.57,16.48
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,15.44,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,4.55,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,65.64,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,189.18,124.27
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,296.37,245.55
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,308.34,262.29
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,317.44,273.33
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,212.45,183.69
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,85.24,69.96
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,244.44,210.79
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,407.69,346.64
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,458.37,385.36
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,509.74,424.51
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,725.68,591.19
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,917.64,724.81
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,954.07,744.72
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,977.69,757.86
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,968.81,749.13
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,945.03,730.93
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,977.1,751.65
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,994.88,761.9
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,987.59,755.65
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,976.17,747.17
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,953.61,731.9
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,927.43,714.39
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,877.14,680.44
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,818.55,640.57
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,792.68,623.62
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,762.27,602.97
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,684.4,544.51
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,609.17,487.26
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,575.75,461.76
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,537.04,430.59
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,492.07,393.07
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,443.68,351.0
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,374.3,291.3
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,306.39,231.68
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,243.19,175.87
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,185.43,125.7
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,131.15,84.89
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,88.93,59.85
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,57.83,47.41
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,50.44,40.42
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,40.28,30.61
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,28.0,18.06
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,16.24,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,4.55,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,38.23,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,169.17,118.92
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,280.78,234.09
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,421.12,356.32
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,568.15,477.27
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,645.51,536.56
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,724.47,594.57
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,780.19,632.68
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,834.64,668.59
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,881.37,698.22
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,916.86,719.37
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,951.48,739.54
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,982.95,757.29
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,1001.72,765.81
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,1016.71,771.99
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,1027.63,776.53
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,1034.51,778.64
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,1030.97,774.59
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,1023.33,768.24
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,1012.05,759.75
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,996.68,748.81
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,971.82,731.1
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,943.25,711.19
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,895.28,679.5
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,845.48,646.52
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,798.53,615.25
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,744.41,578.52
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,702.28,548.41
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,657.15,515.01
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,603.92,474.68
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,549.99,432.59
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,479.68,376.79
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,412.45,322.03
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,359.99,276.47
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,305.95,227.97
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,246.61,176.07
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,190.74,127.7
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,137.01,83.02
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,83.65,47.24
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,47.11,37.32
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,44.78,35.03
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,36.17,26.77
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,27.32,17.61
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,17.02,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,7.28,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,17.54,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,19.61,9.53
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,20.25,11.8
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,27.31,18.33
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,34.38,24.73
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,46.8,35.68
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,59.7,46.88
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,128.47,106.58
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,194.56,161.86
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,243.45,201.75
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,292.95,241.29
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,285.33,233.57
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,277.06,225.8
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,276.41,224.62
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,275.83,223.48
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,283.27,228.9
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,290.56,234.17
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,280.33,225.73
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,255.13,205.61
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,256.2,206.42
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,257.24,207.09
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,256.64,206.65
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,255.97,206.21
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,248.66,200.38
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,241.46,194.71
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,201.08,162.14
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,162.21,130.57
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,153.05,123.36
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,144.02,116.12
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,113.81,91.19
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,84.2,66.52
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,85.97,68.25
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,87.59,69.79
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,71.63,56.3
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,55.42,42.47
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,52.28,39.95
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,49.45,37.69
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,56.67,43.12
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,60.15,45.81
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,48.12,38.41
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,37.06,28.13
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,29.16,20.57
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,19.66,11.24
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,11.39,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,3.64,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,5.46,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,21.12,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,61.03,42.34
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,89.21,71.09
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,110.05,90.74
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,140.66,118.15
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,188.56,159.9
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,226.12,192.09
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,159.01,134.43
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,85.4,70.19
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,112.77,93.44
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,140.53,116.41
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,300.37,251.57
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,449.51,370.75
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,317.72,262.38
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,172.83,141.53
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,266.34,219.42
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,378.53,308.47
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,460.27,372.82
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,557.2,446.67
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,474.26,381.15
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,409.96,330.04
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,296.95,240.48
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,194.78,157.09
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,173.99,140.33
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,153.78,123.69
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,145.01,116.6
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,136.33,109.55
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,150.33,121.41
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,163.73,132.68
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,215.01,175.58
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,257.02,209.93
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,234.17,191.02
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,212.69,173.46
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,145.65,118.2
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,83.03,66.06
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,106.7,85.33
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,123.79,98.25
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,105.85,82.68
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,87.61,68.03
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,67.88,56.32
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,56.9,46.09
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,42.31,32.37
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,27.45,18.08
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,16.12,0.0
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,4.55,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,32.24,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,92.42,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,218.19,169.65
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,339.27,283.02
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,426.22,359.08
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,518.67,436.06
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,380.29,324.64
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,211.37,182.6
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,333.13,285.84
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,434.01,366.76
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,421.64,352.63
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,386.23,321.35
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,486.98,401.8
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,571.46,466.43
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,574.35,465.71
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,575.27,464.48
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,528.04,426.96
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,498.06,402.49
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,426.12,344.93
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,338.03,274.02
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,323.48,262.84
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,309.31,251.43
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,261.42,212.77
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,205.49,167.22
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,193.41,157.56
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,181.63,147.94
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,143.59,116.5
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,106.55,85.62
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,85.41,67.89
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,64.66,50.31
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,67.9,53.24
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,71.03,56.05
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,110.88,90.34
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,146.65,120.52
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,168.49,138.28
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,185.49,151.38
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,164.1,132.22
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,140.1,110.7
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,121.78,92.91
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,94.76,70.58
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,67.59,56.65
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,57.59,47.26
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,42.43,32.93
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,26.85,17.96
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,16.19,1.95
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,5.46,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,2.28,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,4.6,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,5.39,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,6.14,0.0
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,7.46,0.96
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,8.78,2.19
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,10.54,3.77
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,12.31,5.34
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,47.2,36.2
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,84.0,68.02
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,66.34,52.4
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,50.36,38.42
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,43.29,32.18
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,36.21,25.96
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,42.87,31.65
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,49.54,37.29
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,99.82,80.01
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,153.07,124.04
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,168.73,136.51
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,184.29,149.02
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,201.52,163.09
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,218.45,176.86
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,237.56,192.15
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,268.26,216.52
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,346.97,279.73
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,433.56,346.77
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,442.08,353.32
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,447.83,358.42
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,400.37,322.06
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,355.24,287.38
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,327.04,265.59
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,299.37,243.76
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,266.48,217.35
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,232.72,190.01
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,200.74,163.76
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,170.67,138.86
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,185.57,146.24
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,181.33,135.33
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,126.26,93.13
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,87.47,66.65
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,63.02,52.52
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,49.98,40.41
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,37.02,28.14
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,23.82,15.46
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,14.7,2.63
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,5.46,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,74.35,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,189.41,26.08
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,310.83,246.38
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,424.31,349.18
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,507.84,419.76
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,595.64,488.17
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,662.54,536.89
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,730.29,583.97
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,778.03,614.91
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,832.29,649.56
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,875.13,675.25
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,915.56,698.91
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,921.74,699.5
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,912.0,690.3
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,886.99,671.8
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,849.14,645.07
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,817.52,622.67
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,790.59,601.86
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,720.53,549.91
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,634.57,486.89
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,616.14,474.12
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,596.8,459.75
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,585.58,452.04
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,573.32,443.49
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,613.69,474.77
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,659.32,508.08
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,596.93,462.01
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,528.02,412.05
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,539.85,421.9
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,534.89,418.04
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,491.68,384.98
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,450.3,353.17
