Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,20.29,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,60.18,23.29
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,176.07,141.67
2018,3,25,7,0,348.0,54.0,0.7,5.5,111.0,289.81,242.39
2018,3,25,7,15,344.5,65.0,0.75,5.7,138.0,317.69,269.0
2018,3,25,7,30,341.0,76.0,0.8,5.9,165.0,344.77,293.47
2018,3,25,7,45,393.5,91.0,0.8,6.15,214.5,416.17,352.56
2018,3,25,8,0,446.0,106.0,0.8,6.4,264.0,490.99,411.68
2018,3,25,8,15,568.5,104.0,0.8,6.7,336.5,611.38,504.0
2018,3,25,8,30,691.0,102.0,0.8,7.0,409.0,732.91,590.72
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,810.49,642.18
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,895.57,697.68
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,937.94,723.47
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,968.09,741.43
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,988.73,752.15
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,1005.42,760.44
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,984.38,744.35
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,954.23,722.99
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,902.99,687.56
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,842.97,643.52
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,872.98,665.18
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,905.66,686.95
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,940.19,709.71
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,961.99,723.93
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,835.12,638.05
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,700.73,542.86
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,643.98,501.25
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,578.87,452.31
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,545.94,427.96
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,513.77,403.64
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,586.94,461.29
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,636.19,498.22
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,576.66,452.38
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,518.91,407.96
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,493.31,386.79
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,458.39,356.04
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,389.0,298.17
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,326.89,245.26
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,272.33,195.94
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,215.07,144.23
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,156.45,96.56
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,101.75,60.34
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,52.7,42.38
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,48.6,38.8
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,40.61,31.51
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,36.71,27.75
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,30.82,21.94
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,24.86,14.73
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,16.83,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,62.7,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,154.69,85.27
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,267.16,216.79
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,387.59,322.43
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,467.9,391.4
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,560.26,466.26
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,629.22,517.32
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,699.62,567.01
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,757.89,606.07
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,815.44,643.36
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,856.43,668.99
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,903.44,698.5
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,940.94,720.22
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,975.61,739.87
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,1003.76,755.06
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,1028.44,767.99
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,1045.96,776.64
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,1059.57,782.97
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,1065.55,783.49
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,1067.42,781.66
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,1062.73,777.22
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,1053.9,770.44
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,1038.95,760.16
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,1020.01,747.56
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,994.77,731.23
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,965.83,712.65
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,920.33,682.46
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,872.88,651.07
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,834.02,626.3
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,792.06,599.07
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,739.66,564.3
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,688.71,528.11
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,634.8,488.64
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,579.15,446.52
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,519.75,400.04
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,459.56,351.18
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,395.75,297.89
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,334.2,245.0
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,275.52,193.08
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,215.94,140.42
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,155.59,91.35
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,97.75,53.43
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,50.37,39.78
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,47.59,37.44
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,40.41,30.97
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,37.31,28.0
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,31.93,22.72
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,26.55,16.25
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,17.28,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.46,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,74.38,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,184.75,114.68
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,278.32,223.73
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,377.83,311.09
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,456.93,378.02
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,541.59,445.75
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,603.38,491.92
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,661.79,533.04
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,728.36,578.24
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,795.43,621.98
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,807.0,625.24
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,817.97,628.75
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,810.37,620.7
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,787.5,602.61
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,825.01,625.29
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,853.07,640.41
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,883.15,658.02
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,910.44,673.65
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,957.08,700.53
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,991.81,719.02
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,1020.58,735.26
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,1033.66,741.83
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,1024.08,734.6
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,1010.33,725.28
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,985.91,709.89
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,957.74,692.33
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,924.63,671.66
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,888.08,648.76
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,846.46,623.55
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,802.07,596.15
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,752.9,564.34
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,701.67,528.52
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,646.46,488.69
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,589.92,446.55
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,527.35,398.59
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,465.21,349.22
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,402.46,297.4
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,337.12,242.02
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,275.83,188.96
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,215.72,137.17
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,155.53,89.22
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,98.14,52.53
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,51.04,39.65
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,44.85,34.36
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,41.82,31.67
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,38.81,28.82
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,32.67,22.96
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,26.4,16.05
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,15.96,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,5.46,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,87.81,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,213.53,141.9
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,305.93,242.52
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,406.24,327.3
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,478.48,386.39
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,560.73,449.47
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,628.41,497.13
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,697.43,543.57
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,756.56,581.19
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,815.1,617.17
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,854.98,638.64
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,900.97,663.78
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,938.77,684.29
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,973.75,702.85
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,1001.61,716.83
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,1026.03,728.73
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,1043.31,736.63
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,1056.71,742.39
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,1063.67,744.46
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,1066.51,744.34
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,1062.54,740.66
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,1054.42,734.8
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,1040.21,726.62
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,1021.96,716.24
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,997.33,702.42
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,968.93,686.35
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,935.04,665.89
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,897.73,643.25
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,855.71,617.6
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,810.8,589.86
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,760.95,559.38
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,708.88,524.89
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,652.97,485.3
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,595.52,443.24
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,535.29,397.62
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,474.38,349.7
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,411.09,298.25
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,348.14,245.37
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,284.42,191.11
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,222.25,138.55
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,155.15,86.32
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,96.22,49.54
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,48.65,37.15
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,47.46,36.31
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,40.3,30.03
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,37.17,27.13
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,31.78,22.0
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,26.33,16.04
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,17.33,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,8.19,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,95.7,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,222.56,153.78
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,312.1,245.37
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,411.44,328.34
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,487.26,389.06
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,573.75,453.91
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,643.23,500.26
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,714.07,545.03
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,773.44,581.14
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,832.08,615.54
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,872.78,636.29
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,919.58,660.59
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,958.3,682.14
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,994.13,701.81
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,1021.78,716.29
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,1045.89,728.76
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,1053.41,731.83
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,1056.55,732.87
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,1062.91,735.02
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,1065.17,734.84
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,1070.54,737.58
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,1071.58,737.85
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,1052.2,727.29
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,1028.96,714.86
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,969.17,679.65
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,904.92,641.64
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,870.36,622.52
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,833.53,600.74
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,800.04,580.03
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,763.1,556.52
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,727.2,533.61
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,688.26,507.69
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,645.37,477.69
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,599.68,444.33
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,540.34,399.66
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,479.74,352.38
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,415.48,300.57
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,351.66,247.4
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,289.4,194.39
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,222.97,138.4
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,160.32,89.73
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,101.22,53.1
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,51.95,40.06
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,50.04,38.64
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,43.84,33.23
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,42.13,31.59
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,35.16,25.06
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,28.02,17.7
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,18.65,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,9.1,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,58.94,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,147.74,105.88
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,228.1,182.19
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,324.5,263.8
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,390.45,317.98
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,460.07,372.38
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,507.76,406.56
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,548.28,433.92
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,579.0,453.25
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,605.86,469.21
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,641.72,492.08
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,675.49,512.87
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,799.65,595.92
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,920.48,669.7
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,987.69,707.1
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,1048.85,740.73
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,1046.23,736.16
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,1027.52,723.21
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,995.71,702.86
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,951.41,675.05
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,929.24,660.78
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,900.57,641.59
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,853.83,610.36
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,805.67,578.21
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,794.26,571.69
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,780.28,562.95
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,750.52,544.38
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,719.35,524.86
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,718.04,525.52
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,712.06,522.28
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,649.34,478.69
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,591.56,438.36
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,539.17,401.85
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,489.18,366.09
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,449.85,336.99
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,407.58,304.43
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,353.16,262.39
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,304.0,223.95
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,260.43,188.01
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,214.54,149.62
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,166.6,113.67
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,127.87,89.1
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,92.95,75.76
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,82.28,66.87
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,69.9,56.19
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,57.1,44.82
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,43.89,32.78
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,30.29,19.83
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,18.2,0.0
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,6.37,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.46,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,81.4,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,155.37,115.49
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,217.09,175.82
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,286.5,236.78
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,322.63,267.61
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,357.18,295.36
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,359.14,295.17
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,370.29,301.28
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,460.6,371.69
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,575.06,456.08
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,662.9,517.7
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,762.33,584.0
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,863.0,647.72
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,959.35,706.02
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,994.44,723.93
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,1037.38,747.49
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,1052.21,754.03
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,1063.14,758.76
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,1030.11,736.59
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,987.7,709.34
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,936.24,676.8
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,878.39,637.53
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,867.03,630.24
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,853.11,620.66
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,832.58,608.51
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,809.83,594.85
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,794.49,586.47
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,775.8,575.55
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,734.23,547.51
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,691.88,518.74
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,659.96,497.5
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,626.46,474.29
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,599.97,455.84
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,563.49,428.8
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,511.26,388.42
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,455.29,343.66
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,393.39,292.72
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,332.56,241.16
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,273.41,189.75
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,213.47,137.69
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,155.81,91.92
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,97.19,53.71
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,50.08,39.05
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,45.92,35.54
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,42.59,32.63
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,39.2,29.49
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,33.93,24.45
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,28.62,18.82
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,16.99,0.12
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,7.28,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,22.86,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,112.42,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,210.31,160.22
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,298.31,241.87
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,396.95,325.51
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,475.52,389.97
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,559.13,455.0
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,629.23,505.31
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,697.2,551.21
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,755.56,589.01
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,813.33,625.25
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,863.05,655.11
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,910.91,683.13
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,940.53,698.99
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,976.59,719.1
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,1005.77,735.64
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,1031.59,750.14
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,1048.9,758.67
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,1062.34,765.01
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,1068.21,768.17
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,1070.03,769.09
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,1064.71,766.06
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,1055.33,760.74
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,1039.98,750.93
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,1020.72,738.86
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,995.61,724.32
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,966.84,707.43
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,908.63,670.45
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,847.29,631.19
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,805.43,604.59
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,761.65,575.5
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,738.45,561.05
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,705.76,538.81
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,640.05,490.81
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,575.4,442.45
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,525.15,403.11
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,471.98,359.43
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,407.83,305.5
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,345.75,251.59
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,282.52,196.6
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,221.19,143.55
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,159.34,93.81
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,100.98,55.92
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,54.61,43.3
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,48.26,37.81
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,44.95,34.89
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,41.62,31.78
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,36.03,26.41
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,30.38,20.48
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,18.17,2.48
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,8.19,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,6.37,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,27.64,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,50.85,36.01
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,77.76,61.04
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,105.39,85.93
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,171.52,143.47
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,232.07,195.1
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,403.72,337.41
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,564.79,463.38
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,670.13,539.6
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,774.52,611.36
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,825.93,643.37
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,876.0,674.37
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,915.31,696.62
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,958.02,720.78
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,983.29,734.15
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,1016.14,752.61
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,1033.21,759.67
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,1046.47,764.57
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,1052.74,766.18
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,1055.03,765.55
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,1051.65,762.15
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,1044.27,756.5
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,1030.41,746.86
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,1012.63,734.97
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,989.15,720.04
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,961.99,702.88
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,929.54,682.34
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,893.76,659.62
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,845.91,629.06
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,796.47,597.19
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,754.63,569.69
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,708.64,537.23
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,646.4,491.39
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,585.7,445.59
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,525.47,399.35
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,465.08,351.2
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,408.26,303.38
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,348.6,251.4
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,284.97,196.13
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,223.49,143.29
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,162.61,95.1
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,105.52,58.94
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,53.07,41.64
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,51.27,40.27
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,48.92,38.25
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,46.68,36.14
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,39.51,29.4
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,32.13,22.02
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,19.35,4.59
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,9.1,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,20.62,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,101.07,30.6
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,181.86,141.95
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,281.58,230.12
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,397.56,327.23
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,474.66,390.12
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,556.28,453.74
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,623.98,502.79
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,693.2,549.92
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,751.74,587.19
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,805.32,619.76
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,845.03,642.81
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,882.02,663.78
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,931.05,692.8
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,978.05,719.75
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,996.58,728.19
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,1022.09,741.51
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,1038.79,749.49
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,1051.74,755.37
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,1058.18,757.58
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,1060.68,757.62
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,1055.69,753.43
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,1046.71,747.09
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,1010.5,724.15
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,982.36,706.64
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,931.18,674.69
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,872.03,635.86
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,843.67,618.27
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,812.64,598.22
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,783.74,580.77
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,750.85,560.08
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,710.2,532.79
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,666.12,502.39
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,618.36,468.57
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,568.23,431.72
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,513.96,390.13
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,457.58,345.23
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,399.13,296.93
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,341.08,247.47
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,278.08,194.14
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,220.57,145.32
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,163.51,99.85
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,109.32,64.78
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,64.36,51.93
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,61.99,50.09
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,57.33,46.02
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,52.55,41.62
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,42.57,32.34
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,34.27,24.12
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,22.1,7.58
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,10.91,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.73,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,10.55,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,18.49,9.72
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,30.42,20.43
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,42.57,31.17
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,64.22,49.89
