Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,85.85,68.23
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,150.64,123.18
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,210.87,172.63
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,296.03,240.38
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,369.98,296.65
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,388.86,308.19
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,406.75,319.23
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,429.29,334.19
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,450.83,348.19
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,512.34,392.32
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,574.18,435.09
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,586.73,441.91
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,598.06,448.51
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,632.16,472.07
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,682.71,505.89
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,703.87,520.41
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,723.03,533.98
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,718.2,530.22
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,711.72,525.74
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,681.89,505.33
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,651.8,484.89
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,653.66,487.95
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,652.39,488.37
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,618.73,465.12
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,585.23,442.09
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,537.84,408.96
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,492.16,376.6
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,422.9,325.26
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,364.32,281.41
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,349.6,270.76
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,331.96,256.91
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,311.68,240.21
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,285.39,217.87
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,225.12,172.18
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,177.31,137.28
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,141.4,109.77
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,109.11,85.25
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,96.05,79.88
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,92.16,76.76
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,75.09,61.77
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,61.37,49.45
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,47.96,37.1
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,34.13,24.04
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,21.37,8.26
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,9.1,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,8.04,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,13.81,2.73
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,19.37,10.61
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,29.53,19.81
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,39.71,28.87
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,38.36,27.79
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,37.03,26.6
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,34.38,24.21
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,31.74,21.8
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,41.93,30.41
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,52.14,38.91
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,64.15,48.8
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,76.19,58.58
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,108.39,84.99
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,141.38,111.49
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,134.29,105.31
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,127.37,99.5
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,110.32,85.59
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,93.62,71.95
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,160.34,126.13
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,228.27,179.5
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,238.2,186.74
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,247.97,194.26
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,196.7,154.1
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,146.81,114.68
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,134.61,105.16
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,122.57,95.55
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,109.77,85.3
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,97.09,75.09
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,93.44,72.21
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,89.81,69.32
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,90.21,69.75
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,90.6,70.18
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,94.98,73.9
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,99.31,77.59
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,87.36,67.87
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,75.36,58.09
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,81.75,63.62
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,87.87,68.88
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,89.77,70.7
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,91.49,72.41
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,82.62,65.21
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,73.86,58.06
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,68.03,55.89
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,62.22,50.82
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,51.15,40.87
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,39.71,30.42
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,29.97,21.35
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,20.25,12.16
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,12.32,2.93
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,4.55,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.73,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,5.26,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,7.9,0.99
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,10.53,3.44
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,13.18,5.84
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,16.7,8.96
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,20.24,12.03
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,18.48,10.47
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,16.73,8.89
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,19.38,11.14
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,22.04,13.37
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,25.15,15.97
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,28.26,18.55
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,38.91,27.51
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,49.57,36.39
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,56.7,42.25
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,63.85,48.08
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,81.25,62.38
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,99.14,76.93
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,84.51,64.73
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,70.19,52.86
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,87.35,66.95
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,104.71,81.04
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,128.08,99.92
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,151.4,118.56
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,165.84,130.08
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,180.06,141.4
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,154.49,120.84
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,129.39,100.68
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,137.14,107.12
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,144.73,113.33
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,124.59,97.13
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,104.81,81.19
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,140.14,110.22
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,174.17,137.7
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,210.48,166.66
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,241.83,191.09
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,217.38,171.59
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,193.33,152.49
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,177.48,139.95
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,161.86,127.56
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,131.48,103.4
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,102.82,80.77
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,88.7,73.67
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,77.81,64.25
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,72.34,59.44
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,66.5,54.05
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,51.02,39.82
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,35.76,25.55
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,21.97,10.26
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,8.19,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.46,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,15.85,5.74
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,26.46,16.66
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,56.23,42.94
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,85.45,68.92
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,79.95,64.06
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,67.52,52.83
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,77.13,60.92
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,86.78,68.87
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,102.02,81.53
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,117.44,94.18
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,113.17,90.14
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,109.05,86.32
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,119.34,94.57
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,129.66,102.77
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,153.06,121.6
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,176.55,140.24
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,206.97,164.28
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,237.41,187.97
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,348.89,275.86
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,463.16,361.75
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,534.81,415.05
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,619.7,476.49
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,588.38,451.81
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,556.83,428.16
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,530.18,408.01
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,517.27,397.56
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,506.71,390.45
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,494.95,382.4
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,573.53,443.37
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,638.31,491.81
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,584.69,451.22
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,530.06,410.74
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,544.43,422.67
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,542.08,420.19
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,457.22,355.07
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,386.03,300.23
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,350.92,270.73
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,310.34,235.17
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,270.28,198.74
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,224.42,157.12
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,171.45,114.63
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,121.33,80.66
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,79.46,65.78
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,71.71,59.14
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,64.26,52.55
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,56.51,45.49
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,46.54,36.18
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,37.26,27.18
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,24.12,12.61
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,11.82,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,8.94,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,21.14,10.38
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,34.25,23.54
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,59.7,46.15
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,85.17,68.65
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,209.8,177.2
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,342.66,287.75
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,485.32,401.49
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,633.72,513.51
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,711.17,566.0
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,790.47,618.55
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,720.36,564.74
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,627.26,493.18
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,706.89,550.18
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,769.58,592.02
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,850.8,646.19
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,926.88,693.56
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,985.27,728.3
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,1034.24,756.64
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,1049.44,763.47
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,1049.11,761.24
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,1044.26,756.88
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,1035.59,750.36
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,1020.68,740.14
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,1002.09,727.82
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,978.87,712.97
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,952.15,695.99
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,919.71,675.38
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,884.08,652.68
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,841.59,626.47
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,796.64,598.26
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,747.8,565.16
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,699.7,530.77
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,644.5,490.71
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,588.44,448.75
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,529.36,403.51
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,470.45,356.6
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,409.44,306.01
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,349.37,254.69
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,284.2,199.39
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,225.52,149.59
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,168.54,104.69
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,116.34,71.51
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,72.33,58.96
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,69.93,57.13
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,63.29,51.36
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,57.63,46.26
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,49.02,38.26
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,40.18,29.7
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,26.77,15.14
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,13.64,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,17.41,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,59.2,39.89
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,90.66,70.54
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,135.47,109.73
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,183.06,150.15
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,266.97,219.7
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,347.27,283.88
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,410.55,331.84
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,476.84,380.37
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,516.96,407.36
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,555.95,433.06
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,567.72,437.88
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,575.68,440.24
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,591.62,448.79
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,605.35,455.62
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,789.84,584.06
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,970.37,696.38
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,1006.44,713.55
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,1048.53,736.7
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,1031.03,723.96
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,1002.27,705.58
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,1016.68,712.85
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,1019.58,712.61
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,1020.0,712.22
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,1004.99,702.73
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,950.56,670.51
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,892.54,635.79
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,847.35,606.82
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,801.54,576.86
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,760.2,550.53
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,717.59,522.79
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,661.86,485.28
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,608.92,448.99
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,559.68,414.97
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,510.9,380.26
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,449.43,335.76
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,394.05,295.01
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,348.09,259.77
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,304.41,225.58
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,259.65,190.96
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,217.53,158.34
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,173.38,119.98
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,121.14,79.95
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,84.37,68.62
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,79.6,64.88
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,68.28,55.14
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,56.39,44.66
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,46.42,35.58
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,36.08,25.9
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,24.95,14.01
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,13.64,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,5.26,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,7.02,0.45
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,8.78,2.03
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,10.54,3.59
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,12.31,5.13
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,15.4,7.8
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,18.5,10.44
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,21.6,13.06
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,24.7,15.66
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,27.81,18.23
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,30.92,20.8
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,34.93,24.1
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,38.94,27.4
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,83.12,64.27
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,129.24,101.83
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,164.35,129.82
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,199.7,157.57
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,185.31,145.71
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,171.18,134.34
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,198.86,156.23
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,226.39,177.55
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,268.98,210.29
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,311.15,242.09
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,329.51,255.78
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,334.55,259.65
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,356.46,276.29
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,377.12,291.77
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,385.98,298.78
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,393.25,304.66
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,448.31,347.07
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,488.4,376.92
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,469.36,362.81
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,444.1,344.16
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,429.97,333.33
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,406.83,313.95
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,384.78,292.38
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,343.18,252.57
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,280.94,199.92
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,224.0,152.42
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,168.42,104.42
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,111.3,63.96
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,57.38,45.94
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,55.8,44.78
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,52.9,42.29
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,49.99,39.62
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,44.65,34.56
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,37.14,27.26
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,26.67,16.0
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,18.19,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,9.1,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,3.83,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,7.79,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,10.53,2.91
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,13.18,5.68
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,19.79,11.63
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,26.41,17.53
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,35.26,25.31
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,44.12,32.98
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,81.73,65.56
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,122.33,99.92
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,95.43,76.51
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,69.93,54.4
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,87.72,69.3
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,106.05,84.36
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,124.46,99.37
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,142.95,114.31
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,208.7,167.87
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,291.76,233.45
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,302.77,241.4
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,313.67,249.75
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,473.68,373.4
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,614.78,476.02
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,627.57,483.82
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,639.01,492.15
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,700.94,537.56
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,743.55,568.37
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,709.52,544.31
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,674.83,520.45
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,469.33,368.68
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,277.6,219.49
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,235.75,187.5
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,202.06,160.82
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,223.54,178.32
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,244.24,194.89
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,231.16,184.72
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,218.26,174.78
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,223.4,179.35
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,226.06,181.67
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,171.49,137.65
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,120.6,96.25
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,143.45,114.77
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,161.95,129.12
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,136.71,107.11
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,111.97,86.87
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,90.38,76.27
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,85.23,71.92
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,76.02,63.71
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,66.41,54.93
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,53.15,42.57
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,39.46,29.61
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,26.45,16.27
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,13.59,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,7.28,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,26.69,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,74.13,4.57
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,145.71,112.97
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,208.98,172.49
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,286.59,241.16
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,373.52,315.37
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,306.76,260.7
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,212.34,181.25
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,209.63,177.86
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,212.75,178.28
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,420.5,350.38
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,645.77,520.72
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,527.16,424.18
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,396.68,319.66
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,368.46,296.8
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,320.97,258.02
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,347.75,278.32
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,374.12,297.5
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,507.61,400.41
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,641.41,497.65
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,589.86,456.78
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,520.37,404.99
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,482.24,375.8
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,428.37,334.36
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,596.66,464.97
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,740.8,570.27
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,592.32,458.65
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,454.02,353.48
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,610.44,475.48
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,751.88,577.86
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,687.37,529.56
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,627.7,486.39
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,558.56,435.32
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,500.91,391.86
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,545.48,427.43
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,565.69,441.62
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,506.83,394.76
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,449.9,348.83
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,396.25,303.68
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,341.71,256.36
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,288.37,208.35
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,231.24,156.98
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,170.93,108.49
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,115.06,71.44
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,69.29,57.15
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,65.2,53.74
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,62.53,51.44
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,59.85,48.97
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,49.37,39.21
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,40.9,30.99
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,28.54,18.34
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,16.23,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,9.1,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,30.19,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,88.44,24.35
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,171.04,133.74
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,256.92,211.08
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,330.13,274.99
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,409.57,341.42
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,491.71,407.05
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,579.29,473.74
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,642.47,518.19
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,706.55,561.21
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,761.94,596.87
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,812.0,627.92
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,858.18,655.63
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,902.38,681.48
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,940.67,703.38
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,976.29,723.34
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,1004.26,738.09
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,1018.03,743.92
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,1032.73,751.06
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,1043.76,755.97
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,1048.47,756.98
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,1049.32,755.84
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,1032.59,744.28
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,999.98,723.17
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,984.98,712.31
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,966.6,699.16
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,941.22,684.15
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,906.41,663.1
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,886.95,650.98
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,868.19,639.13
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,829.0,614.21
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,792.96,591.43
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,741.59,557.64
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,691.8,522.94
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,631.88,479.59
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,572.97,435.75
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,517.61,393.22
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,460.5,347.58
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,398.0,296.39
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,334.71,243.54
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,277.67,194.59
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,221.13,146.1
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,163.9,101.16
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,111.63,67.73
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,65.68,52.9
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,60.4,48.52
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,55.42,44.23
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,50.18,39.55
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,44.14,33.95
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,37.92,27.91
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,26.98,16.94
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,17.44,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,10.01,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,36.43,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,104.58,43.79
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,189.88,148.61
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,281.36,229.75
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,347.85,287.5
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,419.03,346.4
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,497.38,408.42
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,580.37,471.0
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,652.01,520.85
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,725.71,569.24
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,777.33,600.34
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,832.8,633.25
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,879.9,660.34
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,925.01,685.62
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,962.37,705.24
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,996.92,722.84
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,1014.22,730.58
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,1038.58,743.02
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,1054.0,750.14
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,1065.63,755.2
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,1070.31,756.37
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,1071.03,755.41
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,1064.69,751.97
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,1054.42,746.39
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,1039.29,736.77
2018,4,14,12,0,939.0,117.0,0.5,18.1,935.0,1020.33,724.97
2018,4,14,12,15,939.5,116.5,0.5,18.1,935.0,995.21,709.78
