Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,30,940.0,116.0,0.5,18.1,935.0,966.53,692.47
2018,4,14,12,45,938.5,115.0,0.55,18.1,926.0,932.19,672.66
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,894.67,650.66
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,852.16,624.44
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,807.01,596.23
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,758.11,564.57
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,707.2,529.12
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,652.84,491.17
2018,4,14,14,30,899.0,109.0,0.7,17.3,774.0,597.14,450.69
2018,4,14,14,45,887.0,107.5,0.75,17.1,736.5,538.19,406.04
2018,4,14,15,0,875.0,106.0,0.8,16.9,699.0,478.81,359.15
2018,4,14,15,15,860.0,103.0,0.8,16.9,656.0,413.9,305.79
2018,4,14,15,30,845.0,100.0,0.8,16.9,613.0,351.76,252.89
2018,4,14,15,45,824.0,97.5,0.85,16.25,565.5,289.37,199.66
2018,4,14,16,0,803.0,95.0,0.9,15.6,518.0,228.86,148.18
2018,4,14,16,15,774.0,92.0,0.9,15.15,467.0,169.06,100.76
2018,4,14,16,30,745.0,89.0,0.9,14.7,416.0,107.28,60.28
2018,4,14,16,45,706.0,84.5,0.9,14.2,363.5,59.0,46.94
2018,4,14,17,0,667.0,80.0,0.9,13.7,311.0,57.53,45.93
2018,4,14,17,15,593.0,75.5,0.9,13.2,255.5,55.87,44.6
2018,4,14,17,30,519.0,71.0,0.9,12.7,200.0,54.35,43.25
2018,4,14,17,45,437.0,61.0,0.9,12.15,152.0,48.03,37.4
2018,4,14,18,0,355.0,51.0,0.9,11.6,104.0,39.35,29.2
2018,4,14,18,15,230.0,37.0,0.9,11.3,66.0,28.91,18.72
2018,4,14,18,30,105.0,23.0,0.9,11.0,28.0,18.2,0.0
2018,4,14,18,45,52.5,11.5,0.9,10.65,14.0,10.46,0.0
2018,4,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.5,7.95,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.5,8.2,2.0,0.0,0.0
2018,4,15,5,45,100.0,15.0,0.5,8.45,21.5,46.59,0.0
2018,4,15,6,0,192.0,28.0,0.5,8.7,41.0,124.73,64.84
2018,4,15,6,15,308.0,39.0,0.55,9.0,81.0,205.74,161.56
2018,4,15,6,30,424.0,50.0,0.6,9.3,121.0,295.44,240.95
2018,4,15,6,45,499.0,57.5,0.65,9.55,169.5,370.58,306.08
2018,4,15,7,0,574.0,65.0,0.7,9.8,218.0,452.33,374.04
2018,4,15,7,15,560.5,80.0,0.75,10.05,255.5,490.64,404.8
2018,4,15,7,30,547.0,95.0,0.8,10.3,293.0,525.92,431.94
2018,4,15,7,45,499.5,121.5,0.85,10.5,323.0,539.44,440.83
2018,4,15,8,0,452.0,148.0,0.9,10.7,353.0,553.44,449.43
2018,4,15,8,15,400.5,175.0,0.9,10.75,372.0,558.69,450.73
2018,4,15,8,30,349.0,202.0,0.9,10.8,391.0,541.58,435.52
2018,4,15,8,45,238.5,240.5,0.95,10.8,374.5,496.43,397.72
2018,4,15,9,0,128.0,279.0,1.0,10.8,358.0,425.74,340.26
2018,4,15,9,15,73.5,244.5,1.05,10.65,290.5,317.19,255.2
2018,4,15,9,30,19.0,210.0,1.1,10.5,223.0,213.22,171.06
2018,4,15,9,45,21.0,236.0,1.1,10.4,251.0,240.56,193.12
2018,4,15,10,0,23.0,262.0,1.1,10.3,279.0,267.84,214.32
2018,4,15,10,15,19.0,239.5,1.1,10.25,254.0,240.65,192.26
2018,4,15,10,30,15.0,217.0,1.1,10.2,229.0,214.14,170.93
2018,4,15,10,45,12.0,212.0,1.15,10.1,222.0,205.84,164.19
2018,4,15,11,0,9.0,207.0,1.2,10.0,215.0,197.62,157.44
2018,4,15,11,15,7.5,179.0,1.2,10.0,185.5,169.43,134.64
2018,4,15,11,30,6.0,151.0,1.2,10.0,156.0,141.74,112.16
2018,4,15,11,45,3.0,118.0,1.2,10.0,120.5,108.46,84.86
2018,4,15,12,0,0.0,85.0,1.2,10.0,85.0,75.68,57.73
2018,4,15,12,15,0.0,87.0,1.2,10.0,87.0,77.48,59.27
2018,4,15,12,30,0.0,89.0,1.2,10.0,89.0,79.26,60.75
2018,4,15,12,45,0.0,83.5,1.2,10.0,83.5,74.31,56.66
2018,4,15,13,0,0.0,78.0,1.2,10.0,78.0,69.38,52.6
2018,4,15,13,15,0.0,84.5,1.2,10.0,84.5,75.16,57.45
2018,4,15,13,30,0.0,91.0,1.2,10.0,91.0,80.93,62.29
2018,4,15,13,45,0.0,82.0,1.2,10.0,82.0,72.87,55.65
2018,4,15,14,0,0.0,73.0,1.2,10.0,73.0,64.82,49.02
2018,4,15,14,15,0.0,75.5,1.2,9.95,75.5,67.02,50.96
2018,4,15,14,30,0.0,78.0,1.2,9.9,78.0,69.22,52.9
2018,4,15,14,45,0.0,83.5,1.2,9.8,83.5,74.08,57.11
2018,4,15,15,0,0.0,89.0,1.2,9.7,89.0,78.95,61.35
2018,4,15,15,15,52.0,138.5,1.2,9.7,170.0,140.33,111.94
2018,4,15,15,30,104.0,188.0,1.2,9.7,251.0,190.81,151.72
2018,4,15,15,45,170.0,200.5,1.2,9.25,294.5,207.34,162.41
2018,4,15,16,0,236.0,213.0,1.2,8.8,338.0,209.61,160.8
2018,4,15,16,15,407.0,166.0,1.15,8.5,356.0,173.3,123.38
2018,4,15,16,30,578.0,119.0,1.1,8.2,374.0,119.78,78.03
2018,4,15,16,45,582.5,103.5,1.1,7.85,333.5,72.44,60.26
2018,4,15,17,0,587.0,88.0,1.1,7.5,293.0,63.16,52.18
2018,4,15,17,15,516.0,79.5,1.05,7.3,238.0,58.59,48.14
2018,4,15,17,30,445.0,71.0,1.0,7.1,183.0,53.85,43.79
2018,4,15,17,45,386.5,60.0,0.95,6.85,141.0,45.38,35.84
2018,4,15,18,0,328.0,49.0,0.9,6.6,99.0,37.68,28.38
2018,4,15,18,15,234.0,36.0,0.9,6.55,65.0,28.08,18.61
2018,4,15,18,30,140.0,23.0,0.9,6.5,31.0,18.19,0.0
2018,4,15,18,45,70.0,11.5,0.9,6.4,15.5,10.46,0.0
2018,4,15,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.5,0.4,5.85,3.5,3.18,0.0
2018,4,16,6,0,0.0,7.0,0.4,5.8,7.0,6.14,0.0
2018,4,16,6,15,0.0,11.5,0.4,5.75,11.5,10.1,2.98
2018,4,16,6,30,0.0,16.0,0.4,5.7,16.0,14.06,6.7
2018,4,16,6,45,0.0,14.5,0.4,5.65,14.5,12.74,5.67
2018,4,16,7,0,0.0,13.0,0.4,5.6,13.0,11.42,4.55
2018,4,16,7,15,0.0,42.0,0.45,5.65,42.0,37.03,27.3
2018,4,16,7,30,0.0,71.0,0.5,5.7,71.0,62.79,49.82
2018,4,16,7,45,0.0,89.5,0.5,5.75,89.5,80.32,64.81
2018,4,16,8,0,0.0,108.0,0.5,5.8,108.0,97.92,79.65
2018,4,16,8,15,0.5,105.5,0.55,5.9,106.0,95.26,77.04
2018,4,16,8,30,1.0,103.0,0.6,6.0,104.0,92.95,74.82
2018,4,16,8,45,23.0,169.0,0.6,6.1,183.5,187.92,155.07
2018,4,16,9,0,45.0,235.0,0.6,6.2,263.0,280.3,229.67
2018,4,16,9,15,97.5,267.0,0.65,6.35,333.0,365.07,297.22
2018,4,16,9,30,150.0,299.0,0.7,6.5,403.0,469.4,377.41
2018,4,16,9,45,148.5,311.5,0.7,6.65,419.0,481.69,384.46
2018,4,16,10,0,147.0,324.0,0.7,6.8,435.0,493.17,391.86
2018,4,16,10,15,112.0,323.0,0.7,7.0,409.5,455.07,361.12
2018,4,16,10,30,77.0,322.0,0.7,7.2,384.0,398.6,316.88
2018,4,16,10,45,60.5,287.0,0.7,7.4,336.5,342.84,273.69
2018,4,16,11,0,44.0,252.0,0.7,7.6,289.0,288.38,230.87
2018,4,16,11,15,27.0,230.0,0.7,7.85,253.0,247.64,198.15
2018,4,16,11,30,10.0,208.0,0.7,8.1,217.0,198.62,158.37
2018,4,16,11,45,38.0,304.5,0.7,8.35,338.0,329.11,261.86
2018,4,16,12,0,66.0,401.0,0.7,8.6,459.0,449.52,352.04
2018,4,16,12,15,64.0,402.0,0.75,8.75,458.0,443.69,346.47
2018,4,16,12,30,62.0,403.0,0.8,8.9,457.0,437.61,341.99
2018,4,16,12,45,70.5,405.5,0.8,9.1,466.5,441.81,345.2
2018,4,16,13,0,79.0,408.0,0.8,9.3,476.0,444.99,347.55
2018,4,16,13,15,96.0,407.0,0.85,9.3,488.0,450.48,352.44
2018,4,16,13,30,113.0,406.0,0.9,9.3,500.0,459.83,360.07
2018,4,16,13,45,185.0,384.5,0.9,9.35,534.0,480.45,376.95
2018,4,16,14,0,257.0,363.0,0.9,9.4,568.0,497.49,390.38
2018,4,16,14,15,251.5,354.5,0.95,9.35,548.5,467.47,367.71
2018,4,16,14,30,246.0,346.0,1.0,9.3,529.0,437.56,345.1
2018,4,16,14,45,262.5,319.5,1.0,9.25,506.5,404.0,319.14
2018,4,16,15,0,279.0,293.0,1.0,9.2,484.0,368.81,291.1
2018,4,16,15,15,375.5,246.0,1.0,9.2,486.0,345.94,270.54
2018,4,16,15,30,472.0,199.0,1.0,9.2,488.0,309.98,237.31
2018,4,16,15,45,484.5,181.5,1.05,9.0,458.0,265.51,198.06
2018,4,16,16,0,497.0,164.0,1.1,8.8,428.0,219.49,157.5
2018,4,16,16,15,484.5,151.5,1.05,8.7,388.5,172.49,119.04
2018,4,16,16,30,472.0,139.0,1.0,8.6,349.0,127.13,87.58
2018,4,16,16,45,536.5,109.5,1.0,8.45,320.5,76.65,63.87
2018,4,16,17,0,601.0,80.0,1.0,8.3,292.0,56.84,46.28
2018,4,16,17,15,535.5,74.0,1.0,8.0,240.0,54.06,43.9
2018,4,16,17,30,470.0,68.0,1.0,7.7,188.0,51.24,41.33
2018,4,16,17,45,400.0,57.5,1.0,7.35,143.5,44.45,34.96
2018,4,16,18,0,330.0,47.0,1.0,7.0,99.0,36.1,26.95
2018,4,16,18,15,240.5,34.5,0.95,6.7,65.0,26.87,17.69
2018,4,16,18,30,151.0,22.0,0.9,6.4,31.0,17.37,0.25
2018,4,16,18,45,75.5,11.0,0.9,6.1,15.5,10.01,0.0
2018,4,16,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.0,2.7,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,0.9,3.1,2.0,0.0,0.0
2018,4,17,5,45,80.5,15.5,0.8,3.5,21.0,40.86,0.0
2018,4,17,6,0,146.0,29.0,0.7,3.9,40.0,110.52,71.42
2018,4,17,6,15,308.5,40.0,0.65,4.5,87.0,208.03,167.97
2018,4,17,6,30,471.0,51.0,0.6,5.1,134.0,321.45,266.6
2018,4,17,6,45,553.0,58.0,0.55,5.75,186.5,402.53,335.82
2018,4,17,7,0,635.0,65.0,0.5,6.4,239.0,490.86,407.57
2018,4,17,7,15,681.5,71.0,0.45,7.05,293.0,561.15,461.51
2018,4,17,7,30,728.0,77.0,0.4,7.7,347.0,634.03,514.31
2018,4,17,7,45,759.5,82.0,0.4,8.3,400.0,692.64,553.6
2018,4,17,8,0,791.0,87.0,0.4,8.9,453.0,755.4,594.56
2018,4,17,8,15,814.5,91.0,0.35,9.35,504.0,810.04,627.84
2018,4,17,8,30,838.0,95.0,0.3,9.8,555.0,863.42,659.29
2018,4,17,8,45,854.0,98.5,0.25,10.25,601.5,907.81,683.89
2018,4,17,9,0,870.0,102.0,0.2,10.7,648.0,949.81,706.51
2018,4,17,9,15,884.5,104.0,0.2,11.05,690.5,976.08,719.94
2018,4,17,9,30,899.0,106.0,0.2,11.4,733.0,1008.87,737.7
2018,4,17,9,45,911.5,106.5,0.15,11.75,770.0,1034.8,749.87
2018,4,17,10,0,924.0,107.0,0.1,12.1,807.0,1057.31,760.09
2018,4,17,10,15,896.5,125.0,0.15,12.3,825.5,1055.05,757.42
2018,4,17,10,30,869.0,143.0,0.2,12.5,844.0,1060.11,760.03
2018,4,17,10,45,812.5,174.0,0.2,12.75,843.5,1033.21,741.82
2018,4,17,11,0,756.0,205.0,0.2,13.0,843.0,1010.9,727.12
2018,4,17,11,15,638.5,259.0,0.2,13.1,804.5,938.66,680.55
2018,4,17,11,30,521.0,313.0,0.2,13.2,766.0,861.73,628.69
2018,4,17,11,45,410.0,366.0,0.25,13.3,724.0,792.94,582.07
2018,4,17,12,0,299.0,419.0,0.3,13.4,682.0,715.19,528.49
2018,4,17,12,15,294.0,416.5,0.3,13.45,675.0,694.67,515.45
2018,4,17,12,30,289.0,414.0,0.3,13.5,668.0,673.15,500.85
2018,4,17,12,45,243.5,410.5,0.35,13.55,623.0,614.8,460.6
2018,4,17,13,0,198.0,407.0,0.4,13.6,578.0,550.59,416.02
2018,4,17,13,15,290.0,380.5,0.45,13.55,626.0,592.33,448.9
2018,4,17,13,30,382.0,354.0,0.5,13.5,674.0,618.34,468.94
2018,4,17,13,45,397.0,343.0,0.5,13.5,667.5,595.79,452.67
2018,4,17,14,0,412.0,332.0,0.5,13.5,661.0,573.99,437.1
2018,4,17,14,15,472.0,296.0,0.55,13.35,659.5,551.93,422.33
2018,4,17,14,30,532.0,260.0,0.6,13.2,658.0,523.24,401.65
2018,4,17,14,45,508.0,253.0,0.65,13.05,618.0,470.4,361.7
2018,4,17,15,0,484.0,246.0,0.7,12.9,578.0,419.43,322.22
2018,4,17,15,15,492.0,225.5,0.7,12.9,545.0,371.9,283.46
2018,4,17,15,30,500.0,205.0,0.7,12.9,512.0,323.24,242.55
2018,4,17,15,45,503.5,187.0,0.75,12.3,476.0,274.34,201.25
2018,4,17,16,0,507.0,169.0,0.8,11.7,440.0,225.0,159.37
2018,4,17,16,15,463.0,160.5,0.8,11.35,389.5,176.21,121.63
2018,4,17,16,30,419.0,152.0,0.8,11.0,339.0,132.9,93.22
2018,4,17,16,45,366.0,139.0,0.8,10.6,288.0,95.44,79.94
2018,4,17,17,0,313.0,126.0,0.8,10.2,237.0,92.91,78.13
2018,4,17,17,15,282.0,108.5,0.8,9.8,196.5,81.33,68.03
2018,4,17,17,30,251.0,91.0,0.8,9.4,156.0,69.32,57.31
2018,4,17,17,45,217.5,73.5,0.8,9.0,120.5,56.88,45.91
2018,4,17,18,0,184.0,56.0,0.8,8.6,85.0,44.03,33.88
2018,4,17,18,15,123.5,39.0,0.8,8.35,55.5,31.11,21.34
2018,4,17,18,30,63.0,22.0,0.8,8.1,26.0,17.89,2.28
2018,4,17,18,45,31.5,11.0,0.8,7.85,13.0,10.01,0.0
2018,4,17,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.0,0.6,5.75,1.0,0.0,0.0
2018,4,18,5,30,4.0,2.0,0.6,5.9,2.0,0.0,0.0
2018,4,18,5,45,2.0,9.5,0.55,6.1,9.5,9.31,0.0
2018,4,18,6,0,0.0,17.0,0.5,6.3,17.0,14.96,5.53
2018,4,18,6,15,0.0,27.5,0.45,6.7,27.5,24.24,15.13
2018,4,18,6,30,0.0,38.0,0.4,7.1,38.0,33.52,23.65
2018,4,18,6,45,0.0,39.5,0.35,7.45,39.5,34.83,25.03
2018,4,18,7,0,0.0,41.0,0.3,7.8,41.0,36.15,26.26
2018,4,18,7,15,0.0,54.0,0.3,8.25,54.0,47.67,36.28
2018,4,18,7,30,0.0,67.0,0.3,8.7,67.0,59.22,46.11
2018,4,18,7,45,1.5,105.0,0.25,9.1,105.5,96.76,77.98
2018,4,18,8,0,3.0,143.0,0.2,9.5,144.0,135.74,110.08
2018,4,18,8,15,23.0,179.5,0.25,9.7,192.0,189.16,154.05
2018,4,18,8,30,43.0,216.0,0.3,9.9,240.0,258.95,209.84
2018,4,18,8,45,85.0,252.0,0.3,10.15,304.0,336.89,270.76
2018,4,18,9,0,127.0,288.0,0.3,10.4,368.0,433.83,343.65
2018,4,18,9,15,114.5,305.5,0.35,10.55,381.5,442.04,347.47
2018,4,18,9,30,102.0,323.0,0.4,10.7,395.0,431.26,338.36
2018,4,18,9,45,97.0,339.0,0.4,10.9,410.0,442.74,345.76
2018,4,18,10,0,92.0,355.0,0.4,11.1,425.0,453.59,352.45
2018,4,18,10,15,162.0,366.5,0.4,11.25,495.5,552.72,425.61
2018,4,18,10,30,232.0,378.0,0.4,11.4,566.0,633.6,482.65
2018,4,18,10,45,359.5,355.0,0.45,11.55,655.5,751.81,566.2
2018,4,18,11,0,487.0,332.0,0.5,11.7,745.0,866.24,643.62
2018,4,18,11,15,376.0,375.0,0.5,11.8,697.0,776.74,578.74
2018,4,18,11,30,265.0,418.0,0.5,11.9,649.0,702.42,525.62
2018,4,18,11,45,197.5,425.0,0.5,12.0,598.0,620.07,467.67
2018,4,18,12,0,130.0,432.0,0.5,12.1,547.0,554.2,419.97
2018,4,18,12,15,217.5,416.5,0.5,12.15,608.5,611.49,463.64
2018,4,18,12,30,305.0,401.0,0.5,12.2,670.0,674.16,508.38
2018,4,18,12,45,349.5,389.0,0.5,12.2,694.5,685.09,516.02
2018,4,18,13,0,394.0,377.0,0.5,12.2,719.0,691.98,521.44
2018,4,18,13,15,525.5,311.0,0.5,12.2,758.5,720.11,543.53
2018,4,18,13,30,657.0,245.0,0.5,12.2,798.0,731.4,553.21
2018,4,18,13,45,800.0,172.5,0.5,12.2,827.0,729.49,553.61
2018,4,18,14,0,943.0,100.0,0.5,12.2,856.0,713.28,543.24
2018,4,18,14,15,936.0,98.0,0.5,12.1,824.5,657.82,502.5
2018,4,18,14,30,929.0,96.0,0.5,12.0,793.0,600.85,459.74
2018,4,18,14,45,919.0,93.5,0.5,11.95,755.0,540.71,412.96
2018,4,18,15,0,909.0,91.0,0.5,11.9,717.0,479.91,363.86
2018,4,18,15,15,892.5,89.5,0.5,11.9,673.0,417.1,311.39
2018,4,18,15,30,876.0,88.0,0.5,11.9,629.0,354.9,257.76
2018,4,18,15,45,813.0,94.0,0.45,11.65,566.0,283.13,197.25
2018,4,18,16,0,750.0,100.0,0.4,11.4,503.0,222.54,146.7
2018,4,18,16,15,755.5,88.0,0.4,11.2,461.0,163.35,97.86
2018,4,18,16,30,761.0,76.0,0.4,11.0,419.0,103.44,57.0
2018,4,18,16,45,645.0,85.0,0.4,10.8,351.0,58.42,47.02
2018,4,18,17,0,529.0,94.0,0.4,10.6,283.0,67.08,55.06
2018,4,18,17,15,491.5,83.0,0.45,10.2,236.5,60.85,49.62
2018,4,18,17,30,454.0,72.0,0.5,9.8,190.0,54.26,43.72
2018,4,18,17,45,408.0,59.5,0.55,9.35,148.0,45.94,36.07
2018,4,18,18,0,362.0,47.0,0.6,8.9,106.0,37.18,27.79
2018,4,18,18,15,277.5,35.5,0.65,8.5,71.0,28.8,19.46
2018,4,18,18,30,193.0,24.0,0.7,8.1,36.0,18.96,4.36
2018,4,18,18,45,105.0,13.5,0.7,7.75,19.0,12.28,0.0
2018,4,18,19,0,17.0,3.0,0.7,7.4,2.0,0.0,0.0
2018,4,18,19,15,8.5,1.5,0.7,7.2,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,0.95,5.3,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,0.9,5.8,5.0,0.0,0.0
2018,4,19,5,45,160.0,18.5,0.85,6.3,30.5,70.47,0.0
2018,4,19,6,0,287.0,31.0,0.8,6.8,56.0,170.46,120.73
2018,4,19,6,15,401.0,40.5,0.85,7.45,100.5,251.23,201.94
2018,4,19,6,30,515.0,50.0,0.9,8.1,145.0,343.88,283.24
2018,4,19,6,45,584.5,57.0,0.9,8.75,197.0,420.19,348.49
2018,4,19,7,0,654.0,64.0,0.9,9.4,249.0,502.48,415.45
2018,4,19,7,15,700.0,69.0,0.9,9.95,303.0,572.05,469.5
2018,4,19,7,30,746.0,74.0,0.9,10.5,357.0,640.7,519.79
2018,4,19,7,45,778.0,78.5,0.9,11.1,410.5,703.71,562.61
2018,4,19,8,0,810.0,83.0,0.9,11.7,464.0,766.88,604.03
2018,4,19,8,15,833.5,86.0,0.9,12.05,515.0,820.86,638.26
2018,4,19,8,30,857.0,89.0,0.9,12.4,566.0,873.52,670.83
2018,4,19,8,45,874.5,91.5,0.9,12.8,613.0,918.49,697.37
2018,4,19,9,0,892.0,94.0,0.9,13.2,660.0,951.96,715.94
2018,4,19,9,15,906.5,95.0,0.9,13.45,702.5,986.97,735.87
2018,4,19,9,30,921.0,96.0,0.9,13.7,745.0,1019.0,753.66
2018,4,19,9,45,933.5,95.5,0.9,14.0,781.5,1044.1,766.81
2018,4,19,10,0,946.0,95.0,0.9,14.3,818.0,1065.72,777.85
2018,4,19,10,15,953.5,96.5,0.9,14.5,848.5,1080.87,785.21
2018,4,19,10,30,961.0,98.0,0.9,14.7,879.0,1092.08,790.31
2018,4,19,10,45,965.5,98.0,0.9,14.9,901.0,1094.54,790.17
2018,4,19,11,0,970.0,98.0,0.9,15.1,923.0,1092.93,787.81
2018,4,19,11,15,971.5,99.0,0.95,15.25,937.0,1085.3,783.25
2018,4,19,11,30,973.0,100.0,1.0,15.4,951.0,1073.61,776.36
2018,4,19,11,45,972.0,101.0,1.0,15.5,957.0,1055.48,764.62
2018,4,19,12,0,971.0,102.0,1.0,15.6,963.0,1033.52,750.65
2018,4,19,12,15,968.0,103.5,1.0,15.7,961.0,1006.47,733.57
2018,4,19,12,30,965.0,105.0,1.0,15.8,959.0,975.91,714.3
2018,4,19,12,45,959.0,106.0,1.0,15.85,948.0,938.92,690.99
2018,4,19,13,0,953.0,107.0,1.0,15.9,937.0,898.97,665.67
2018,4,19,13,15,949.0,106.5,1.05,15.95,920.0,856.42,639.22
2018,4,19,13,30,945.0,106.0,1.1,16.0,903.0,811.2,610.57
2018,4,19,13,45,938.0,105.5,1.1,16.0,878.5,761.39,577.48
2018,4,19,14,0,931.0,105.0,1.1,16.0,854.0,709.6,540.36
2018,4,19,14,15,922.5,103.5,1.1,15.95,822.0,654.27,499.71
2018,4,19,14,30,914.0,102.0,1.1,15.9,790.0,597.61,456.73
2018,4,19,14,45,903.5,100.0,1.05,15.85,752.5,538.45,410.03
2018,4,19,15,0,893.0,98.0,1.0,15.8,715.0,478.7,361.3
2018,4,19,15,15,879.0,95.5,1.0,15.8,672.0,416.89,309.6
2018,4,19,15,30,865.0,93.0,1.0,15.8,629.0,355.42,256.64
2018,4,19,15,45,845.5,90.5,1.0,15.5,581.5,288.38,198.85
2018,4,19,16,0,826.0,88.0,1.0,15.2,534.0,227.17,146.1
2018,4,19,16,15,800.0,85.0,1.0,14.95,483.0,166.65,97.64
2018,4,19,16,30,774.0,82.0,1.0,14.7,432.0,109.15,60.56
2018,4,19,16,45,739.5,77.5,0.95,14.4,379.5,58.87,46.74
2018,4,19,17,0,705.0,73.0,0.9,14.1,327.0,51.86,40.79
2018,4,19,17,15,654.5,68.0,1.0,13.6,274.5,49.6,38.94
2018,4,19,17,30,604.0,63.0,1.1,13.1,222.0,47.31,36.94
2018,4,19,17,45,528.5,55.0,1.15,12.55,172.0,42.37,32.41
2018,4,19,18,0,453.0,47.0,1.2,12.0,122.0,37.31,27.54
2018,4,19,18,15,335.5,36.5,1.2,11.6,81.5,29.72,20.03
2018,4,19,18,30,218.0,26.0,1.2,11.2,41.0,21.88,7.19
2018,4,19,18,45,114.0,14.0,1.25,10.8,21.5,12.73,0.0
2018,4,19,19,0,10.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,1.35,8.65,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,1.3,9.1,5.0,4.55,0.0
2018,4,20,5,45,166.5,18.0,1.2,9.55,31.5,72.42,0.0
2018,4,20,6,0,296.0,31.0,1.1,10.0,58.0,175.08,126.03
2018,4,20,6,15,401.5,40.5,1.0,10.75,102.0,251.95,200.9
2018,4,20,6,30,507.0,50.0,0.9,11.5,146.0,340.33,277.32
2018,4,20,6,45,574.0,56.5,0.8,12.2,196.5,414.17,339.18
2018,4,20,7,0,641.0,63.0,0.7,12.9,247.0,493.74,402.19
2018,4,20,7,15,685.0,68.5,0.65,13.45,300.0,561.91,453.67
2018,4,20,7,30,729.0,74.0,0.6,14.0,353.0,629.14,501.33
2018,4,20,7,45,759.5,77.5,0.6,14.55,404.5,689.0,541.1
2018,4,20,8,0,790.0,81.0,0.6,15.1,456.0,748.92,579.58
2018,4,20,8,15,812.0,85.0,0.55,15.65,506.0,802.0,611.26
2018,4,20,8,30,834.0,89.0,0.5,16.2,556.0,853.76,641.07
2018,4,20,8,45,851.0,91.5,0.5,16.75,602.0,897.49,665.77
2018,4,20,9,0,868.0,94.0,0.5,17.3,648.0,929.78,682.74
2018,4,20,9,15,883.5,95.0,0.5,17.55,690.0,965.11,702.37
2018,4,20,9,30,899.0,96.0,0.5,17.8,732.0,997.61,719.96
2018,4,20,9,45,912.5,94.5,0.5,18.0,768.0,1022.13,732.66
2018,4,20,10,0,926.0,93.0,0.5,18.2,804.0,1043.31,743.42
2018,4,20,10,15,932.0,94.5,0.55,18.35,833.0,1056.76,750.96
2018,4,20,10,30,938.0,96.0,0.6,18.5,862.0,1066.33,756.39
2018,4,20,10,45,942.0,97.5,0.6,18.6,884.0,1069.93,757.28
2018,4,20,11,0,946.0,99.0,0.6,18.7,906.0,1069.51,755.98
2018,4,20,11,15,947.5,100.0,0.6,18.75,920.0,1062.03,750.74
2018,4,20,11,30,949.0,101.0,0.6,18.8,934.0,1050.6,743.36
2018,4,20,11,45,949.5,101.5,0.65,18.85,940.5,1033.77,734.05
2018,4,20,12,0,950.0,102.0,0.7,18.9,947.0,1013.15,722.5
2018,4,20,12,15,949.0,102.5,0.7,18.85,946.0,987.44,706.99
2018,4,20,12,30,948.0,103.0,0.7,18.8,945.0,958.23,689.33
2018,4,20,12,45,946.0,102.5,0.7,18.75,935.5,923.8,668.35
2018,4,20,13,0,944.0,102.0,0.7,18.7,926.0,886.24,645.28
2018,4,20,13,15,939.5,101.5,0.75,18.55,909.0,843.72,619.92
2018,4,20,13,30,935.0,101.0,0.8,18.4,892.0,798.62,592.42
2018,4,20,13,45,928.5,100.5,0.8,18.25,868.0,749.71,560.93
2018,4,20,14,0,922.0,100.0,0.8,18.1,844.0,698.81,525.33
2018,4,20,14,15,914.0,98.5,0.8,17.9,813.0,644.34,486.19
2018,4,20,14,30,906.0,97.0,0.8,17.7,782.0,588.51,444.7
2018,4,20,14,45,895.0,96.0,0.8,17.5,745.0,530.54,400.07
2018,4,20,15,0,884.0,95.0,0.8,17.3,708.0,472.02,353.3
2018,4,20,15,15,870.0,92.5,0.8,17.3,665.5,410.85,302.6
2018,4,20,15,30,856.0,90.0,0.8,17.3,623.0,350.04,250.66
2018,4,20,15,45,837.5,87.5,0.85,16.75,576.0,283.78,194.3
2018,4,20,16,0,819.0,85.0,0.9,16.2,529.0,223.37,142.69
2018,4,20,16,15,794.5,81.5,0.9,15.8,479.0,163.18,94.67
2018,4,20,16,30,770.0,78.0,0.9,15.4,429.0,105.82,57.66
2018,4,20,16,45,737.0,74.0,0.9,14.95,377.0,55.96,44.07
2018,4,20,17,0,704.0,70.0,0.9,14.5,325.0,54.31,42.9
2018,4,20,17,15,657.5,64.5,0.9,13.95,273.5,46.81,36.4
2018,4,20,17,30,611.0,59.0,0.9,13.4,222.0,44.0,33.95
2018,4,20,17,45,541.5,52.0,0.9,12.8,173.0,39.78,30.09
2018,4,20,18,0,472.0,45.0,0.9,12.2,124.0,35.46,25.93
2018,4,20,18,15,361.0,35.0,0.95,11.75,83.5,28.25,18.85
2018,4,20,18,30,250.0,25.0,1.0,11.3,43.0,20.8,7.66
2018,4,20,18,45,132.5,13.5,1.0,10.85,22.5,12.28,0.0
2018,4,20,19,0,15.0,2.0,1.0,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,1.0,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,1.35,9.6,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,1.3,10.1,6.0,17.86,0.0
2018,4,21,5,45,180.5,19.0,1.2,10.55,34.0,93.28,0.0
2018,4,21,6,0,317.0,32.0,1.1,11.0,62.0,184.73,135.15
2018,4,21,6,15,420.0,40.5,1.0,11.65,106.0,260.8,207.73
2018,4,21,6,30,523.0,49.0,0.9,12.3,150.0,347.84,282.77
2018,4,21,6,45,588.5,55.5,0.85,13.0,201.0,421.63,344.46
2018,4,21,7,0,654.0,62.0,0.8,13.7,252.0,501.0,407.38
2018,4,21,7,15,698.0,66.5,0.75,14.2,305.0,565.35,456.09
2018,4,21,7,30,742.0,71.0,0.7,14.7,358.0,635.43,505.66
2018,4,21,7,45,774.0,74.0,0.65,15.2,410.5,696.26,545.43
2018,4,21,8,0,806.0,77.0,0.6,15.7,463.0,757.26,583.81
2018,4,21,8,15,828.5,80.0,0.55,16.1,513.0,810.04,615.4
2018,4,21,8,30,851.0,83.0,0.5,16.5,563.0,853.37,639.8
2018,4,21,8,45,868.0,85.5,0.5,16.95,609.5,897.16,664.89
2018,4,21,9,0,885.0,88.0,0.5,17.4,656.0,938.68,688.02
2018,4,21,9,15,898.5,89.5,0.5,17.75,698.0,973.08,706.57
2018,4,21,9,30,912.0,91.0,0.5,18.1,740.0,1004.5,723.16
2018,4,21,9,45,922.5,92.5,0.45,18.45,776.5,1029.71,734.61
2018,4,21,10,0,933.0,94.0,0.4,18.8,813.0,1051.39,743.9
2018,4,21,10,15,939.0,95.5,0.4,19.0,842.0,1064.81,749.93
2018,4,21,10,30,945.0,97.0,0.4,19.2,871.0,1074.34,753.87
2018,4,21,10,45,949.0,98.5,0.4,19.45,893.5,1077.86,754.25
2018,4,21,11,0,953.0,100.0,0.4,19.7,916.0,1077.35,752.47
2018,4,21,11,15,955.5,101.5,0.45,19.85,931.0,1071.28,749.14
2018,4,21,11,30,958.0,103.0,0.5,20.0,946.0,1061.19,743.62
2018,4,21,11,45,958.5,104.0,0.5,20.1,953.0,1044.66,733.27
2018,4,21,12,0,959.0,105.0,0.5,20.2,960.0,1024.29,720.8
2018,4,21,12,15,958.0,105.0,0.5,20.2,958.5,997.8,704.96
2018,4,21,12,30,957.0,105.0,0.5,20.2,957.0,967.78,687.02
2018,4,21,12,45,954.0,105.5,0.55,20.25,948.0,933.15,667.12
2018,4,21,13,0,951.0,106.0,0.6,20.3,939.0,895.39,645.07
2018,4,21,13,15,946.5,106.0,0.6,20.2,922.0,853.03,619.21
2018,4,21,13,30,942.0,106.0,0.6,20.1,905.0,808.05,591.37
2018,4,21,13,45,936.0,105.0,0.65,20.05,881.0,758.68,560.61
2018,4,21,14,0,930.0,104.0,0.7,20.0,857.0,707.26,525.73
2018,4,21,14,15,922.0,102.5,0.7,19.85,825.5,652.36,486.75
2018,4,21,14,30,914.0,101.0,0.7,19.7,794.0,596.1,445.43
2018,4,21,14,45,903.0,100.0,0.7,19.55,757.0,537.67,400.98
2018,4,21,15,0,892.0,99.0,0.7,19.4,720.0,478.69,354.39
2018,4,21,15,15,878.0,96.5,0.7,19.4,677.0,417.04,303.96
2018,4,21,15,30,864.0,94.0,0.7,19.4,634.0,355.74,252.25
2018,4,21,15,45,845.0,92.0,0.75,18.85,587.0,289.34,196.45
2018,4,21,16,0,826.0,90.0,0.8,18.3,540.0,228.78,145.33
2018,4,21,16,15,800.0,87.0,0.8,17.85,489.5,168.37,97.73
2018,4,21,16,30,774.0,84.0,0.8,17.4,439.0,110.98,61.19
2018,4,21,16,45,738.5,80.5,0.8,17.0,386.5,61.04,48.11
2018,4,21,17,0,703.0,77.0,0.8,16.6,334.0,54.61,42.78
2018,4,21,17,15,651.5,71.5,0.8,15.9,281.0,52.09,40.76
2018,4,21,17,30,600.0,66.0,0.8,15.2,228.0,49.51,38.58
2018,4,21,17,45,522.5,59.0,0.85,14.5,178.0,45.52,34.97
2018,4,21,18,0,445.0,52.0,0.9,13.8,128.0,41.52,31.11
2018,4,21,18,15,325.5,41.0,0.9,13.3,86.5,33.64,23.43
2018,4,21,18,30,206.0,30.0,0.9,12.8,45.0,23.69,10.42
2018,4,21,18,45,107.0,16.0,0.9,12.25,23.5,14.55,0.0
2018,4,21,19,0,8.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,0.95,11.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.0,0.9,9.75,3.0,0.0,0.0
2018,4,22,5,30,16.0,6.0,0.9,10.1,6.0,9.98,0.0
2018,4,22,5,45,83.5,20.5,0.9,10.45,28.0,58.03,0.0
2018,4,22,6,0,151.0,35.0,0.9,10.8,50.0,122.0,90.09
2018,4,22,6,15,241.0,48.0,0.85,11.35,88.0,185.85,148.69
2018,4,22,6,30,331.0,61.0,0.8,11.9,126.0,260.31,213.26
2018,4,22,6,45,433.5,72.0,0.8,12.4,183.5,348.94,287.66
2018,4,22,7,0,536.0,83.0,0.8,12.9,241.0,452.82,370.98
2018,4,22,7,15,604.0,87.5,0.75,13.55,298.0,531.44,430.75
2018,4,22,7,30,672.0,92.0,0.7,14.2,355.0,614.52,491.13
2018,4,22,7,45,679.0,101.5,0.65,14.85,398.5,661.11,521.09
2018,4,22,8,0,686.0,111.0,0.6,15.5,442.0,706.05,548.77
2018,4,22,8,15,656.5,129.0,0.6,16.1,472.5,728.26,560.65
2018,4,22,8,30,627.0,147.0,0.6,16.7,503.0,745.56,569.28
2018,4,22,8,45,592.5,172.5,0.55,17.3,530.5,761.69,576.31
2018,4,22,9,0,558.0,198.0,0.5,17.9,558.0,766.59,575.01
2018,4,22,9,15,539.0,221.5,0.5,18.35,587.5,786.93,585.39
2018,4,22,9,30,520.0,245.0,0.5,18.8,617.0,803.68,593.08
2018,4,22,9,45,428.0,292.5,0.45,19.2,608.5,770.25,565.18
2018,4,22,10,0,336.0,340.0,0.4,19.6,600.0,715.94,524.55
2018,4,22,10,15,310.5,362.0,0.4,19.9,609.0,713.77,521.46
2018,4,22,10,30,285.0,384.0,0.4,20.2,618.0,709.39,516.29
2018,4,22,10,45,288.0,394.0,0.4,20.45,636.0,719.07,521.57
2018,4,22,11,0,291.0,404.0,0.4,20.7,654.0,727.05,525.57
2018,4,22,11,15,375.5,384.5,0.4,20.75,712.5,783.91,564.23
2018,4,22,11,30,460.0,365.0,0.4,20.8,771.0,850.69,607.4
2018,4,22,11,45,526.5,341.5,0.45,20.9,809.5,878.88,626.26
2018,4,22,12,0,593.0,318.0,0.5,21.0,848.0,902.32,642.59
2018,4,22,12,15,578.0,319.5,0.5,21.0,836.0,869.61,621.14
2018,4,22,12,30,563.0,321.0,0.5,21.0,824.0,835.23,599.28
2018,4,22,12,45,535.5,326.5,0.5,21.05,801.0,792.42,571.39
2018,4,22,13,0,508.0,332.0,0.5,21.1,778.0,749.25,543.01
2018,4,22,13,15,552.0,310.0,0.5,21.1,786.5,737.56,536.6
2018,4,22,13,30,596.0,288.0,0.5,21.1,795.0,720.99,526.22
2018,4,22,13,45,691.5,233.0,0.55,21.1,806.0,707.23,519.14
2018,4,22,14,0,787.0,178.0,0.6,21.1,817.0,681.76,503.28
2018,4,22,14,15,826.0,152.5,0.6,20.95,801.0,639.38,473.64
2018,4,22,14,30,865.0,127.0,0.6,20.8,785.0,591.21,438.78
2018,4,22,14,45,830.0,129.5,0.6,20.7,736.0,525.5,389.66
2018,4,22,15,0,795.0,132.0,0.6,20.6,687.0,462.06,340.77
2018,4,22,15,15,803.5,121.5,0.6,20.6,653.5,406.62,295.52
2018,4,22,15,30,812.0,111.0,0.6,20.6,620.0,349.24,247.07
2018,4,22,15,45,792.0,106.0,0.6,20.75,572.0,287.4,194.85
2018,4,22,16,0,772.0,101.0,0.6,20.9,524.0,227.42,144.64
2018,4,22,16,15,672.0,112.0,0.6,20.4,455.5,166.33,100.39
2018,4,22,16,30,572.0,123.0,0.6,19.9,387.0,122.27,76.13
2018,4,22,16,45,465.0,124.0,0.65,19.35,322.0,85.27,68.45
2018,4,22,17,0,358.0,125.0,0.7,18.8,257.0,87.25,70.62
2018,4,22,17,15,397.5,101.0,0.75,18.1,226.5,72.4,58.07
2018,4,22,17,30,437.0,77.0,0.8,17.4,196.0,56.71,44.52
2018,4,22,17,45,385.0,65.0,0.9,16.7,153.5,48.72,37.46
2018,4,22,18,0,333.0,53.0,1.0,16.0,111.0,40.42,29.88
2018,4,22,18,15,243.5,41.0,1.05,15.55,76.0,31.72,21.62
2018,4,22,18,30,154.0,29.0,1.1,15.1,41.0,22.78,10.43
2018,4,22,18,45,80.0,15.5,1.15,14.65,21.5,14.1,0.0
2018,4,22,19,0,6.0,2.0,1.2,14.2,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,1.2,14.05,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.95,12.95,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.9,13.2,8.0,15.51,0.0
2018,4,23,5,45,105.0,22.5,0.8,13.45,32.0,73.7,4.75
2018,4,23,6,0,181.0,37.0,0.7,13.7,56.0,136.29,100.94
2018,4,23,6,15,307.5,50.5,0.6,14.3,103.5,219.39,173.7
2018,4,23,6,30,434.0,64.0,0.5,14.9,151.0,318.95,256.63
2018,4,23,6,45,503.0,72.5,0.4,15.45,201.5,393.3,316.88
2018,4,23,7,0,572.0,81.0,0.3,16.0,252.0,473.41,378.56
2018,4,23,7,15,619.5,87.5,0.25,16.5,304.5,542.19,429.07
2018,4,23,7,30,667.0,94.0,0.2,17.0,357.0,613.62,479.13
2018,4,23,7,45,701.0,99.0,0.2,17.55,409.0,675.17,519.59
2018,4,23,8,0,735.0,104.0,0.2,18.1,461.0,737.25,558.61
2018,4,23,8,15,760.5,108.0,0.2,18.45,511.0,791.08,591.25
2018,4,23,8,30,786.0,112.0,0.2,18.8,561.0,839.33,619.52
2018,4,23,8,45,806.0,115.0,0.15,19.15,607.5,884.82,644.62
2018,4,23,9,0,826.0,118.0,0.1,19.5,654.0,928.26,667.97
2018,4,23,9,15,842.5,119.5,0.1,19.8,696.0,964.28,687.22
2018,4,23,9,30,859.0,121.0,0.1,20.1,738.0,997.5,704.66
2018,4,23,9,45,872.5,122.0,0.1,20.45,774.5,1024.12,717.86
2018,4,23,10,0,886.0,123.0,0.1,20.8,811.0,1036.25,722.44
2018,4,23,10,15,893.0,124.0,0.1,20.95,839.5,1049.29,728.49
2018,4,23,10,30,900.0,125.0,0.1,21.1,868.0,1058.64,732.43
2018,4,23,10,45,905.5,126.5,0.1,21.3,890.5,1063.19,733.58
2018,4,23,11,0,911.0,128.0,0.1,21.5,913.0,1063.88,732.67
2018,4,23,11,15,913.5,128.5,0.1,21.55,926.5,1056.64,727.72
2018,4,23,11,30,916.0,129.0,0.1,21.6,940.0,1045.59,720.79
2018,4,23,11,45,916.5,129.5,0.1,21.65,946.5,1028.81,710.65
2018,4,23,12,0,917.0,130.0,0.1,21.7,953.0,1008.4,698.5
2018,4,23,12,15,918.5,129.0,0.15,21.7,952.5,983.9,684.98
2018,4,23,12,30,920.0,128.0,0.2,21.7,952.0,955.95,669.49
2018,4,23,12,45,919.0,126.0,0.2,21.7,942.5,921.54,649.08
2018,4,23,13,0,918.0,124.0,0.2,21.7,933.0,884.08,626.74
2018,4,23,13,15,914.0,123.0,0.2,21.65,916.0,842.28,601.6
2018,4,23,13,30,910.0,122.0,0.2,21.6,899.0,797.94,574.61
2018,4,23,13,45,904.0,121.0,0.2,21.5,875.0,749.88,544.06
2018,4,23,14,0,898.0,120.0,0.2,21.4,851.0,699.86,510.33
2018,4,23,14,15,889.0,118.0,0.25,21.25,819.0,645.43,473.28
2018,4,23,14,30,880.0,116.0,0.3,21.1,787.0,589.83,433.98
2018,4,23,14,45,868.5,114.0,0.3,20.95,750.0,532.07,391.0
2018,4,23,15,0,857.0,112.0,0.3,20.8,713.0,471.53,344.41
2018,4,23,15,15,842.5,109.5,0.3,20.8,670.5,410.88,295.83
2018,4,23,15,30,828.0,107.0,0.3,20.8,628.0,350.8,246.16
2018,4,23,15,45,808.5,103.5,0.3,20.6,581.0,289.46,194.95
2018,4,23,16,0,789.0,100.0,0.3,20.4,534.0,229.86,145.47
2018,4,23,16,15,762.5,96.5,0.35,20.1,484.0,171.36,100.34
2018,4,23,16,30,736.0,93.0,0.4,19.8,434.0,110.31,60.94
2018,4,23,16,45,700.0,88.5,0.4,19.5,382.0,60.75,47.31
2018,4,23,17,0,664.0,84.0,0.4,19.2,330.0,59.4,46.46
2018,4,23,17,15,615.0,77.0,0.45,18.5,278.0,55.96,43.7
2018,4,23,17,30,566.0,70.0,0.5,17.8,226.0,52.38,40.69
2018,4,23,17,45,494.5,61.5,0.55,17.05,177.0,47.29,36.19
2018,4,23,18,0,423.0,53.0,0.6,16.3,128.0,42.05,31.31
2018,4,23,18,15,317.5,41.5,0.7,15.75,87.5,33.78,23.44
2018,4,23,18,30,212.0,30.0,0.8,15.2,47.0,23.62,11.67
2018,4,23,18,45,112.0,16.0,0.9,14.65,24.5,14.55,0.0
2018,4,23,19,0,12.0,2.0,1.0,14.1,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.0,13.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,24,5,15,11.5,4.0,0.6,12.2,4.0,0.0,0.0
2018,4,24,5,30,23.0,8.0,0.6,12.3,8.0,13.83,0.0
2018,4,24,5,45,70.5,22.5,0.6,12.4,29.0,56.94,12.42
2018,4,24,6,0,118.0,37.0,0.6,12.5,50.0,101.69,75.52
2018,4,24,6,15,166.0,54.5,0.5,12.85,83.0,150.04,119.28
2018,4,24,6,30,214.0,72.0,0.4,13.2,116.0,203.42,165.61
2018,4,24,6,45,250.5,89.5,0.35,13.55,155.0,255.1,209.24
2018,4,24,7,0,287.0,107.0,0.3,13.9,194.0,310.09,253.92
2018,4,24,7,15,383.5,114.5,0.25,14.5,253.5,409.82,331.81
2018,4,24,7,30,480.0,122.0,0.2,15.1,313.0,505.59,402.87
2018,4,24,7,45,436.5,149.5,0.2,15.75,341.0,525.34,413.61
2018,4,24,8,0,393.0,177.0,0.2,16.4,369.0,539.4,420.55
2018,4,24,8,15,400.0,196.5,0.2,16.75,409.5,581.82,448.98
2018,4,24,8,30,407.0,216.0,0.2,17.1,450.0,623.08,475.49
2018,4,24,8,45,443.0,223.5,0.25,17.45,496.5,676.14,510.99
2018,4,24,9,0,479.0,231.0,0.3,17.8,543.0,729.36,545.73
2018,4,24,9,15,478.5,247.0,0.3,17.95,575.5,756.66,561.37
2018,4,24,9,30,478.0,263.0,0.3,18.1,608.0,781.64,575.68
2018,4,24,9,45,497.5,272.0,0.35,18.25,646.0,816.53,597.78
2018,4,24,10,0,517.0,281.0,0.4,18.4,684.0,849.52,618.34
2018,4,24,10,15,531.0,288.5,0.4,18.5,715.5,873.15,631.93
2018,4,24,10,30,545.0,296.0,0.4,18.6,747.0,894.29,644.02
2018,4,24,10,45,572.5,293.0,0.4,18.65,778.0,915.4,656.72
2018,4,24,11,0,600.0,290.0,0.4,18.7,809.0,933.64,667.6
2018,4,24,11,15,646.5,274.0,0.4,18.75,841.5,957.71,682.67
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,975.27,693.61
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,995.64,705.75
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,1003.34,709.98
