Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,976.25,693.06
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,946.04,674.76
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,897.87,646.27
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,853.75,619.83
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,814.99,595.4
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,773.67,568.62
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,729.28,539.34
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,684.1,508.55
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,622.98,465.33
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,563.8,422.41
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,507.31,380.18
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,451.32,336.79
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,398.87,293.78
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,342.7,246.04
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,283.39,198.19
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,232.34,157.88
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,178.32,117.77
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,133.12,89.87
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,95.13,78.29
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,91.13,75.3
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,78.35,64.38
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,64.87,52.61
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,54.62,43.44
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.91,33.6
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,33.49,23.73
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.68,11.77
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,15.01,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,19.92,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,95.22,36.49
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,174.82,134.2
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,247.98,199.69
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,335.46,273.77
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,410.46,334.82
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,491.13,396.98
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,559.95,447.63
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,631.25,497.75
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,666.25,517.99
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,698.0,535.55
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,777.68,586.79
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,855.19,634.04
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,899.85,658.71
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,942.32,682.03
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,976.83,700.43
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,1008.39,716.95
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,1022.41,723.82
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,1043.59,735.49
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,1057.2,741.8
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,1067.04,746.08
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,1070.47,746.71
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,1070.02,745.28
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,1063.66,742.05
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,1053.43,736.74
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,1035.96,726.14
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,1014.84,713.52
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,989.18,698.22
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,960.08,680.86
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,926.31,660.58
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,889.41,638.26
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,846.89,612.43
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,801.87,584.73
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,753.05,554.24
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,702.27,520.27
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,648.69,482.51
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,593.85,442.51
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,535.49,398.6
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,476.68,352.62
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,413.41,301.39
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,353.24,250.88
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,291.66,198.98
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,231.86,148.78
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,172.45,102.12
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,110.58,61.44
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,59.86,47.16
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,58.47,46.26
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,55.77,44.13
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,52.99,41.82
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,48.34,37.68
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,43.58,33.2
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,35.35,25.32
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,25.14,14.07
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,16.37,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,7.18,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,18.36,4.5
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,27.82,17.57
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,54.25,40.97
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,79.13,62.99
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,109.8,89.66
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,141.45,116.61
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,169.69,139.94
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,198.23,162.95
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,239.85,196.45
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,296.93,241.19
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,415.57,334.38
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,526.53,417.33
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,671.5,522.22
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,814.89,619.06
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,884.21,660.79
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,946.74,698.08
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,994.56,725.28
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,1028.89,743.85
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,1042.86,750.15
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,1053.15,754.61
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,1057.15,755.51
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,1057.29,754.29
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,1051.02,750.86
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,1040.92,745.27
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,1025.07,735.07
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,1005.54,722.77
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,980.53,707.54
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,952.11,690.21
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,918.66,670.52
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,882.17,648.67
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,840.68,622.76
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,796.61,594.87
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,748.38,562.88
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,698.17,527.48
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,644.98,488.96
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,590.46,448.14
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,532.92,404.1
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,474.87,357.83
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,411.34,305.2
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,350.98,253.41
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,290.1,200.93
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,230.87,150.14
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,172.02,103.02
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,116.04,66.52
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,58.74,46.75
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,56.92,45.45
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,54.16,43.18
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,51.3,40.72
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,47.0,36.82
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,42.6,32.62
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,35.25,25.48
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.94,15.2
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,17.28,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.55,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,32.57,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,114.63,62.41
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,197.21,152.52
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,269.25,216.79
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,350.28,286.03
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,292.27,241.37
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,205.97,170.61
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,148.92,122.78
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,81.24,63.98
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,271.24,225.08
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,448.59,364.39
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,397.81,319.43
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,305.91,244.57
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,473.09,374.87
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,615.16,477.86
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,647.45,496.58
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,677.52,514.92
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,565.1,431.93
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,466.51,357.94
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,417.69,321.57
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,385.88,296.73
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,401.05,308.1
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,415.8,318.69
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,354.68,272.86
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,283.13,218.85
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,328.9,253.94
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,361.8,278.16
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,419.53,321.81
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,484.32,369.33
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,502.25,381.41
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,518.35,392.63
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,497.41,377.65
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,476.45,362.94
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,467.62,357.27
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,457.13,350.1
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,447.97,344.05
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,435.02,334.69
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,423.17,325.89
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,403.92,310.2
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,363.93,277.82
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,323.22,244.18
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,280.29,206.27
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,232.07,163.03
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,180.51,120.79
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,128.01,83.51
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,79.42,65.2
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,69.88,57.12
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,67.86,55.56
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,63.94,52.16
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,56.79,45.68
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,49.39,38.75
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,39.73,29.49
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,29.78,18.65
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,19.56,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.55,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.73,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,8.34,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,14.06,6.22
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,22.89,14.15
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,31.73,22.05
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,40.58,29.86
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,49.45,37.54
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,56.78,43.79
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,64.22,50.05
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,63.87,49.54
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,63.52,49.04
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,106.25,84.93
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,150.93,121.51
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,141.92,113.46
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,133.1,105.81
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,145.79,115.92
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,158.51,125.91
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,183.25,145.46
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,208.02,164.76
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,324.41,256.75
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,446.6,348.52
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,464.62,360.85
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,481.96,373.55
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,354.02,276.3
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,208.45,162.68
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,214.85,168.28
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,221.12,173.07
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,317.82,248.64
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,403.83,313.32
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,325.96,253.54
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,246.01,192.0
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,256.21,200.45
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,266.12,208.21
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,294.39,230.65
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,316.35,247.86
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,363.41,284.37
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,400.6,312.28
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,350.32,273.67
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,303.83,238.23
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,293.18,229.43
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,278.99,216.99
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,256.0,195.59
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,227.52,168.62
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,184.18,130.83
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,137.87,95.24
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,99.84,83.56
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,101.69,85.63
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,87.45,73.26
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,68.84,56.78
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,59.06,47.94
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,50.83,40.21
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,38.8,28.83
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,26.49,16.32
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,15.08,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.64,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,17.76,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,34.42,18.54
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,40.88,28.8
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,89.02,71.01
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,145.29,120.29
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,151.96,126.21
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,153.1,126.71
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,173.93,144.01
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,195.33,161.29
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,168.74,137.87
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,132.29,106.31
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,115.8,92.28
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,100.03,78.83
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,173.82,139.44
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,264.49,211.04
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,320.15,253.82
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,376.44,296.26
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,361.54,283.57
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,346.58,271.44
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,342.77,268.18
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,338.84,264.8
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,388.58,301.91
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,437.6,337.5
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,482.52,371.71
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,523.49,402.56
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,557.44,428.22
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,601.33,460.36
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,623.47,474.8
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,655.41,495.97
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,691.52,523.73
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,710.76,539.5
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,755.58,573.39
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,777.83,590.14
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,650.15,497.64
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,530.54,409.45
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,539.0,416.43
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,535.82,412.5
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,503.11,386.13
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,463.3,352.47
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,406.97,304.41
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,353.07,256.56
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,287.64,199.7
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,228.01,147.84
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,168.38,99.45
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,111.2,61.52
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,58.25,46.38
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,56.72,45.28
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,49.82,39.29
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,47.93,37.7
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,43.88,34.02
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,39.72,30.07
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,33.51,24.05
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.83,15.9
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.84,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,6.37,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,15.57,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,54.82,34.22
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,91.35,70.82
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,97.9,78.64
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,93.27,75.55
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,102.04,83.29
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,103.15,83.96
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,132.37,108.64
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,172.08,141.43
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,242.44,199.38
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,330.02,268.81
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,415.88,335.74
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,522.5,415.56
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,585.61,459.75
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,650.27,504.08
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,694.22,533.12
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,753.89,572.33
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,808.77,608.99
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,862.86,644.45
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,921.04,682.32
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,972.7,714.02
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,1010.42,736.04
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,1041.37,753.83
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,1042.01,752.93
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,1038.74,750.2
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,1021.89,740.16
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,1001.47,728.07
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,976.15,712.14
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,947.49,694.14
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,913.48,673.56
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,876.56,650.88
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,834.99,624.41
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,791.05,596.09
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,742.78,563.72
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,692.81,528.4
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,640.32,490.28
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,586.7,449.9
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,528.89,404.53
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,471.32,357.74
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,411.58,307.65
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,352.47,256.66
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,292.72,205.08
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,234.85,155.38
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,171.94,104.69
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,117.14,68.33
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,65.91,53.13
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,64.47,52.15
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,61.69,49.9
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,58.8,47.45
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,54.79,43.83
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,48.47,37.92
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,38.78,28.75
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.81,18.6
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,17.8,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,6.37,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,7.73,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,43.8,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,131.33,90.36
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,210.55,166.72
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,283.51,231.69
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,365.27,301.9
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,436.17,360.94
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,511.73,421.07
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,577.86,471.33
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,645.95,520.81
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,703.93,559.06
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,758.43,593.56
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,809.98,625.89
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,860.14,656.53
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,902.3,681.29
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,942.16,704.22
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,966.01,716.46
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,996.49,733.15
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,1020.78,744.73
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,1041.74,754.19
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,1054.72,760.14
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,1063.93,763.98
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,1066.24,763.6
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,1064.66,761.08
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,1057.17,755.4
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,1045.86,747.6
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,1030.29,737.48
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,1011.03,725.21
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,985.26,709.12
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,956.05,690.95
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,922.69,670.13
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,886.19,647.23
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,844.4,621.91
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,800.03,594.51
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,751.42,562.43
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,700.82,526.76
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,646.79,487.78
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,591.43,446.49
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,533.73,402.36
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,475.45,355.95
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,415.7,306.25
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,356.21,255.3
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,289.92,198.96
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,229.73,147.55
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,170.7,100.33
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,114.6,63.64
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,61.12,48.46
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,54.31,42.77
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,52.57,41.45
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,50.81,40.02
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,47.3,36.89
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,43.75,33.53
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,37.35,27.39
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.96,18.81
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,18.22,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,8.19,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.19,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,57.69,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,148.31,103.42
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,230.75,180.35
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,301.73,242.26
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,380.79,308.2
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,448.97,363.21
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,521.11,418.66
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,585.02,464.89
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,647.3,507.26
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,704.59,544.1
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,761.52,579.58
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,810.83,609.14
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,858.55,637.05
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,899.24,659.86
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,937.45,680.83
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,959.8,691.86
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,988.46,707.06
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,1010.3,717.86
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,1028.69,726.68
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,1041.47,732.49
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,1050.53,736.25
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,1052.76,737.21
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,1051.18,736.2
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,1043.27,730.69
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,1031.64,723.18
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,1014.41,713.6
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,993.66,702.02
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,970.32,687.89
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,943.49,671.65
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,911.36,652.09
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,875.89,630.4
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,834.38,604.92
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,790.43,577.64
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,742.4,547.29
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,692.54,513.57
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,639.44,475.93
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,585.18,436.17
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,528.34,393.11
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,471.11,348.14
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,408.08,297.16
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,348.38,247.1
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,288.11,196.35
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,229.26,146.82
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,170.89,100.44
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,114.8,63.68
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,61.34,48.38
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,54.19,42.44
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,51.74,40.5
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,49.17,38.37
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,45.21,34.87
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,41.12,31.07
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,34.59,24.89
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,27.86,17.95
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.92,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,8.19,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.09,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,7.91,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,20.36,10.41
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,33.59,22.85
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,75.6,59.28
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,127.37,104.06
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,198.01,163.99
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,285.73,235.82
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,348.62,285.2
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,415.64,336.13
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,553.76,440.63
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,698.45,542.81
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,778.01,592.94
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,856.32,641.4
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,861.37,640.59
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,854.69,633.43
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,923.26,675.84
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,988.35,713.78
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,1014.13,726.54
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,1036.74,737.98
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,1046.27,741.93
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,1051.93,743.88
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,1057.1,745.72
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,1058.47,745.39
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,1052.46,742.34
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,1042.63,737.2
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,1025.15,726.19
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,1004.07,713.16
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,970.76,693.05
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,934.78,671.33
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,892.46,645.33
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,845.73,615.55
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,792.62,580.16
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,740.5,544.87
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,696.97,515.87
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,651.81,484.85
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,609.88,455.83
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,563.04,422.0
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,513.39,384.51
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,463.01,344.64
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,408.83,299.92
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,351.44,250.98
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,280.36,197.38
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,233.32,165.28
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,194.35,137.56
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,158.62,115.49
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,101.88,83.63
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,76.01,61.64
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,64.92,52.23
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,52.93,41.8
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,49.13,38.44
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,45.23,34.8
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,38.45,28.35
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.69,19.64
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.57,1.75
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,8.19,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,26.82,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,75.56,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,138.89,100.05
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,202.31,159.36
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,259.7,210.35
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,322.84,264.2
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,420.14,342.71
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,523.42,421.92
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,575.87,459.1
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,627.86,494.65
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,672.83,522.89
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,715.76,548.66
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,766.57,579.51
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,816.34,608.71
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,811.16,601.33
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,796.73,588.18
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,822.34,602.95
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,851.65,619.15
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,876.2,633.14
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,897.88,645.37
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,914.48,652.61
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,928.13,658.08
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,940.02,664.03
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,950.31,669.02
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,944.53,664.08
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,937.14,658.46
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,925.26,650.56
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,910.57,641.04
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,892.51,630.88
