Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,872.56,619.46
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,847.02,603.68
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,818.57,585.91
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,768.74,553.58
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,720.17,521.73
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,690.01,503.41
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,655.57,481.13
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,610.4,450.11
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,561.87,415.63
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,514.37,380.78
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,464.06,341.71
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,407.68,295.72
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,348.9,246.21
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,291.31,197.45
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,234.04,149.05
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,174.92,102.43
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,118.09,65.25
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,63.68,50.12
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,55.53,43.36
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,52.73,41.14
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,49.79,38.71
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,46.24,35.62
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,42.61,32.28
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,37.04,26.98
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,31.37,21.09
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.77,3.9
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,10.91,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,5.5,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,11.33,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,15.93,7.15
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,20.24,11.59
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,30.85,20.99
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,41.48,30.33
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,149.05,123.41
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,269.47,223.63
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,370.12,304.84
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,497.13,402.47
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,512.08,409.43
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,505.97,401.84
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,513.24,404.66
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,516.73,404.39
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,371.03,292.07
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,219.46,171.63
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,318.85,249.52
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,420.15,323.92
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,432.24,330.63
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,443.85,337.88
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,592.84,445.78
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,741.09,545.98
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,783.49,572.79
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,836.83,607.63
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,807.06,586.59
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,788.55,573.81
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,678.79,498.28
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,560.53,415.47
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,543.08,404.08
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,516.25,385.1
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,485.24,363.48
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,455.07,342.26
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,517.97,389.91
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,569.35,427.31
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,561.31,421.7
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,549.28,413.53
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,501.65,378.69
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,457.69,346.47
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,451.52,341.91
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,431.57,324.77
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,391.89,290.95
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,341.01,246.36
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,282.58,200.79
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,236.83,167.18
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,186.37,123.95
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,126.83,78.78
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,70.6,56.63
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,56.65,44.75
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,54.37,42.97
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,51.97,40.99
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,48.5,37.94
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,44.97,34.65
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,38.65,28.64
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.43,20.55
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,20.12,5.54
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,10.91,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,23.21,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,67.27,6.66
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,122.46,90.35
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,177.28,141.13
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,231.0,189.08
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,290.09,240.17
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,320.94,266.3
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,348.91,288.78
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,409.1,336.12
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,472.17,383.78
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,567.52,455.41
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,678.14,534.57
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,775.67,598.43
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,866.43,654.95
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,906.67,677.3
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,944.47,698.45
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,976.12,715.53
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,1004.72,730.6
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,1027.5,743.14
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,1046.79,753.63
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,1058.39,758.73
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,1066.18,761.71
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,1059.18,755.94
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,1047.77,747.84
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,1047.65,748.43
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,1043.51,746.47
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,1028.24,736.68
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,1009.17,724.77
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,952.18,689.44
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,892.05,651.46
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,811.47,596.3
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,736.16,543.76
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,673.6,501.19
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,619.42,463.38
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,570.6,429.14
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,524.35,396.16
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,456.93,347.33
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,396.98,303.45
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,391.71,300.06
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,381.12,291.46
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,334.18,255.56
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,291.47,223.0
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,261.71,199.72
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,231.66,175.92
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,191.54,146.33
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,163.51,127.18
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,135.26,112.85
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,115.81,96.63
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,96.39,80.1
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,77.58,63.79
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,61.17,49.3
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,48.07,37.47
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,39.34,29.29
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,30.28,20.49
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.66,6.35
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,10.01,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,30.16,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,85.21,20.48
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,159.57,118.33
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,241.0,190.88
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,311.78,252.69
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,390.33,318.58
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,458.27,373.36
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,530.14,428.51
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,593.03,474.48
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,654.37,516.74
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,709.0,551.02
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,762.98,583.62
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,813.8,614.27
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,863.25,643.28
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,903.44,665.63
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,931.89,680.22
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,965.09,698.5
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,985.06,708.26
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,982.03,703.97
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,981.37,701.68
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,1022.96,725.94
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,1058.17,745.38
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,1059.91,744.66
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,1057.79,742.31
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,1050.31,737.06
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,1039.02,729.72
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,1022.03,719.21
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,1001.41,706.66
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,975.86,691.15
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,946.94,673.62
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,912.98,652.91
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,875.99,630.22
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,834.62,604.79
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,790.71,577.45
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,742.95,546.57
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,693.17,512.07
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,640.55,475.43
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,586.46,436.28
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,529.29,392.95
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,471.35,347.37
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,412.42,299.13
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,353.69,249.58
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,293.57,198.82
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,234.47,148.95
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,169.16,97.02
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,112.37,59.51
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,58.05,45.27
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,54.52,42.5
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,52.35,40.82
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,45.78,35.17
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,42.85,32.63
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,39.86,29.89
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,34.59,24.9
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,29.19,19.46
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,20.24,7.53
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,11.82,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,35.73,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,99.74,33.92
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,174.1,128.8
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,255.73,200.91
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,323.56,260.2
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,398.43,322.96
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,464.82,376.73
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,532.32,429.06
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,592.74,473.33
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,654.14,515.14
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,708.64,550.74
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,762.6,585.03
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,802.2,607.65
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,847.13,633.4
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,886.05,655.59
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,922.51,675.92
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,926.96,674.6
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,920.78,667.17
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,878.69,637.38
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,824.57,597.51
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,906.4,652.76
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,983.01,698.97
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,1013.39,714.95
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,1036.83,727.37
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,1030.07,722.28
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,1019.55,715.53
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,1002.86,706.22
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,982.58,694.82
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,957.98,680.08
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,930.07,663.33
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,896.76,644.24
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,860.54,623.09
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,819.86,598.15
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,776.7,571.3
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,705.4,523.29
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,637.72,475.62
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,575.29,430.67
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,519.81,389.94
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,490.87,368.52
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,449.23,335.39
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,394.9,291.23
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,340.86,246.17
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,285.77,198.5
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,231.35,150.66
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,173.47,102.98
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,114.05,61.46
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,66.92,53.14
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,77.12,62.39
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,71.57,57.78
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,65.67,52.8
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,55.26,43.67
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,42.91,32.61
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,36.57,26.69
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,29.97,20.23
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.59,8.53
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,11.82,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,40.23,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,105.01,44.05
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,177.44,132.81
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,256.94,203.59
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,248.4,202.28
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,232.14,191.78
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,247.11,205.17
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,268.86,222.61
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,282.06,232.52
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,303.9,248.71
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,371.92,302.3
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,430.8,347.26
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,492.28,392.63
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,555.07,437.73
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,659.27,512.39
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,750.66,575.29
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,879.46,662.33
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,988.18,729.76
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,1007.57,738.69
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,1012.36,739.72
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,956.09,700.9
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,880.25,645.41
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,900.5,658.67
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,917.99,668.77
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,970.09,704.59
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,1006.08,725.81
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,1001.55,720.59
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,1005.17,721.19
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,980.09,705.04
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,951.65,687.21
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,917.55,666.72
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,880.64,644.25
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,825.98,609.51
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,778.02,577.52
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,721.84,538.85
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,665.69,499.34
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,616.57,464.47
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,565.75,427.09
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,515.3,388.99
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,463.98,348.22
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,394.68,293.29
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,339.1,248.85
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,287.61,204.79
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,232.99,157.74
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,179.07,113.3
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,123.74,73.85
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,70.21,56.17
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,59.62,47.22
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,56.88,45.04
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,53.95,42.59
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,50.99,40.02
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,48.01,37.26
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,41.79,31.38
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.44,23.33
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.42,10.47
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,12.73,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,32.8,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,88.4,41.91
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,166.31,125.49
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,255.77,203.62
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,311.98,254.22
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,371.85,306.01
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,413.15,340.65
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,446.78,367.69
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,519.34,423.47
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,589.4,475.04
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,617.66,493.34
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,634.79,503.49
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,660.66,518.99
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,682.14,530.87
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,703.08,542.24
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,720.3,550.83
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,752.64,571.15
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,783.26,589.87
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,831.1,620.79
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,877.61,650.06
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,913.02,671.04
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,948.94,692.03
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,954.8,693.47
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,957.5,693.39
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,945.1,684.07
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,931.29,674.09
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,911.91,660.88
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,890.23,646.26
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,860.96,626.67
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,830.21,606.09
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,833.67,611.82
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,832.48,613.69
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,815.9,605.28
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,789.92,588.94
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,742.42,557.57
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,693.06,522.92
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,638.58,483.15
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,583.73,441.9
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,522.28,394.69
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,464.87,349.1
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,407.57,301.62
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,349.58,252.15
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,291.96,202.49
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,234.55,153.14
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,177.11,106.8
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,121.75,69.18
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,64.42,50.95
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,59.08,46.59
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,57.22,45.21
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,55.31,43.7
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,50.75,39.73
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,46.04,35.45
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,40.69,30.41
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,33.4,23.34
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.79,11.29
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,13.64,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,29.57,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,80.12,41.63
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,138.11,104.95
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,202.09,161.91
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,260.75,213.66
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,325.63,269.05
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,384.84,317.96
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,453.38,372.13
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,504.99,411.01
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,556.64,448.59
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,613.31,488.93
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,670.66,528.42
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,738.46,573.4
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,807.33,617.56
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,871.3,657.26
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,941.02,699.71
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,982.02,722.69
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,1030.99,750.77
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,1053.89,761.89
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,1073.23,771.18
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,1085.33,776.4
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1093.55,779.45
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1094.76,778.25
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,1091.97,774.87
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1083.71,768.65
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1071.49,760.22
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,1053.87,748.67
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,1032.48,734.95
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,1006.46,718.62
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,976.9,700.14
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,942.64,678.83
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,905.17,655.42
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,862.31,629.55
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,816.8,601.56
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,767.0,569.23
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,715.16,532.77
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,660.76,493.61
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,604.83,452.05
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,546.46,407.21
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,487.23,360.05
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,426.05,309.72
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,364.93,257.89
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,303.06,205.0
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,242.38,153.35
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,181.68,104.89
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,116.07,60.2
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,59.47,46.28
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,52.95,40.9
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,51.08,39.49
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,49.17,37.98
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,42.33,32.02
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,39.67,29.61
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,35.2,25.42
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,30.67,20.91
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.69,11.6
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,15.46,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,47.88,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,124.28,69.48
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,195.39,146.67
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,275.43,216.09
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,344.69,275.69
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,420.71,338.37
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,485.28,389.57
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,555.62,442.68
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,617.91,487.19
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,681.06,528.9
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,736.56,564.13
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,784.53,593.33
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,832.23,620.83
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,878.2,646.41
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,917.91,668.55
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,955.07,688.84
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,985.04,704.43
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,1011.83,718.05
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,1032.84,728.28
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,1050.23,736.44
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,1061.83,741.37
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,1069.59,744.22
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,1071.38,743.69
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,1069.25,741.08
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,1061.2,735.44
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,1049.29,727.72
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,1032.61,717.46
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,1012.24,705.13
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,984.21,688.53
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,952.98,670.05
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,917.13,649.7
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,878.64,627.48
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,837.59,602.75
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,794.07,576.12
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,746.06,545.27
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,696.2,511.19
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,643.36,474.2
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,589.27,435.04
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,532.93,392.88
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,476.07,348.72
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,417.6,301.46
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,354.61,249.46
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,294.61,199.05
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,236.11,150.04
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,178.19,104.4
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,122.94,67.84
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,69.33,54.75
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,56.14,43.71
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,54.89,42.89
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,53.64,41.98
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,49.87,38.76
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,45.97,35.27
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,40.54,30.23
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,34.99,24.78
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.55,12.7
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,15.46,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.27,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.38,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,7.9,0.99
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,11.41,4.18
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,16.7,8.86
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,22.0,13.5
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,41.9,30.68
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,61.89,47.6
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,76.3,59.52
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,90.77,71.29
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,116.18,91.92
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,141.83,112.31
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,171.61,135.78
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,201.73,159.07
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,265.02,208.01
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,317.3,247.03
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,391.66,302.63
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,483.91,369.21
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,541.15,408.74
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,598.23,447.61
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,762.68,563.17
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,901.3,654.99
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,981.7,703.98
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,1039.26,737.1
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,1034.31,732.34
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,1025.6,726.49
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,1009.86,716.62
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,990.55,704.74
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,964.59,688.84
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,935.48,671.04
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,901.25,651.12
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,864.35,629.29
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,824.21,604.39
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,781.62,577.63
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,735.36,546.94
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,687.17,513.32
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,635.65,476.43
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,582.82,437.37
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,527.69,395.3
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,471.99,351.21
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,410.26,300.92
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,352.07,251.77
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,293.22,201.68
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,235.72,152.8
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,178.7,107.0
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,124.12,70.08
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,71.32,57.24
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,57.4,45.41
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,55.49,43.97
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,53.5,42.38
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,50.15,39.48
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,46.7,36.34
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,41.31,31.27
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,35.8,25.79
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.32,13.79
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,16.37,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,8.19,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.55,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,11.43,2.53
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,21.58,12.54
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,31.75,21.68
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,47.85,35.79
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,64.58,50.25
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,109.17,88.19
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,151.43,123.14
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,202.21,164.41
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,255.41,206.39
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,419.88,335.87
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,590.47,460.19
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,716.88,547.37
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,839.7,626.28
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,879.57,647.41
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,917.18,668.07
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,948.76,685.16
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,967.46,694.18
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,989.91,706.87
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,1009.13,717.57
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,1021.48,723.55
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,1030.24,727.55
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,1032.29,728.73
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,1030.66,727.91
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,1023.84,723.04
