Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,1013.37,716.15
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,996.91,705.88
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,977.01,693.66
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,951.53,678.19
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,923.01,660.87
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,889.03,640.2
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,852.52,617.82
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,813.79,594.81
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,772.68,569.87
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,727.27,539.3
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,680.09,506.43
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,629.62,470.49
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,577.25,432.0
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,521.82,389.88
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,465.96,345.92
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,409.05,299.47
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,352.7,252.11
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,295.3,203.61
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,239.3,156.35
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,183.24,111.55
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,123.35,70.08
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,71.42,49.07
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,62.86,50.06
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,60.48,48.24
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,57.97,46.22
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,54.02,42.82
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,49.92,39.12
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,43.36,33.01
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.83,24.91
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,25.06,14.61
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,15.04,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,8.64,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,7.1,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,10.54,2.08
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,19.36,10.68
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,28.2,18.62
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,45.73,33.93
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,64.54,50.19
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,114.18,92.44
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,162.13,132.19
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,192.3,156.23
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,222.83,180.1
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,234.77,188.27
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,245.76,195.62
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,306.23,242.97
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,384.39,301.82
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,497.97,386.34
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,600.93,459.58
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,716.58,539.44
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,825.48,611.45
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,761.26,563.13
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,680.8,505.79
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,684.14,507.77
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,685.7,507.5
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,743.89,546.66
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,785.13,573.49
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,844.82,614.14
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,903.48,652.87
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,937.34,674.56
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,963.29,691.13
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,946.03,680.02
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,924.95,667.22
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,893.87,647.98
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,859.67,626.76
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,819.31,601.62
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,776.59,574.7
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,730.66,545.03
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,682.89,512.16
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,631.55,475.24
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,579.05,436.25
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,523.81,393.82
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,468.13,349.5
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,411.27,302.59
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,349.95,250.97
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,291.77,202.17
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,232.71,153.23
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,184.03,119.06
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,150.57,102.1
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,112.81,85.72
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,112.73,93.71
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,99.54,82.63
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,85.74,70.84
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,73.64,60.32
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,58.41,46.76
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,49.72,38.73
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,38.07,27.83
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,26.12,15.74
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,13.94,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,7.73,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.91,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.28,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,10.54,2.25
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,18.48,9.96
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,26.43,17.12
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,40.39,29.37
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,54.81,41.87
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,67.36,52.56
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,79.91,63.03
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,88.2,69.67
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,96.48,76.21
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,106.6,84.18
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,116.73,92.04
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,126.82,99.81
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,136.96,107.54
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,129.04,100.7
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,121.37,94.19
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,134.89,104.83
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,148.46,115.34
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,182.92,142.21
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,217.55,168.65
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,236.37,182.63
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,255.09,196.51
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,243.57,187.28
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,232.16,178.35
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,228.39,175.35
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,224.58,172.31
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,189.37,145.14
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,154.65,118.23
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,152.04,116.42
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,149.42,114.48
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,146.79,112.54
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,144.14,110.6
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,136.31,104.53
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,128.64,98.59
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,131.8,101.31
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,134.88,103.95
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,136.25,105.28
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,137.57,106.61
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,141.85,110.28
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,145.99,113.86
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,138.2,107.83
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,130.54,101.96
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,122.75,96.1
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,115.05,90.28
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,123.7,97.47
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,130.64,103.36
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,124.01,98.21
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,117.22,97.93
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,102.88,85.83
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,87.99,73.04
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,75.8,62.4
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,60.56,48.77
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,47.68,37.01
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,34.34,24.65
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,23.1,13.5
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,12.13,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,6.37,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.64,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,18.22,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,38.59,22.52
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,37.71,25.71
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,31.74,21.57
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,54.0,40.86
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,77.31,60.79
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,153.43,125.32
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,241.19,197.22
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,273.32,221.81
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,305.83,246.32
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,395.04,315.26
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,477.18,376.15
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,628.97,487.78
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,785.39,593.84
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,827.52,616.48
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,868.04,639.14
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,917.69,668.44
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,961.59,693.44
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,982.73,704.05
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,1000.5,712.94
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,1012.7,720.09
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,1021.37,725.28
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,1024.43,725.89
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,1023.82,724.47
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,1016.58,719.72
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,1005.75,712.99
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,989.95,704.46
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,970.73,693.88
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,946.8,679.46
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,919.71,663.08
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,887.8,644.52
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,853.03,623.93
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,813.68,599.36
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,771.98,573.0
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,722.66,540.41
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,672.51,505.61
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,625.69,471.76
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,576.51,434.96
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,522.46,393.21
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,467.87,349.58
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,407.24,299.87
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,350.19,251.41
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,292.5,202.13
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,236.14,154.01
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,180.34,108.8
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,126.9,72.04
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,69.07,45.46
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,58.35,45.98
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,56.14,44.27
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,53.82,42.39
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,50.91,39.9
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,47.92,37.21
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,42.16,31.86
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,36.21,26.11
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.8,15.75
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,16.61,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,9.55,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,9.08,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,48.97,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,123.89,82.84
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,181.6,138.58
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,249.32,197.63
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,276.56,223.56
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,304.6,248.38
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,360.85,293.85
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,419.43,339.03
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,498.56,398.75
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,577.41,455.92
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,631.98,492.51
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,686.59,527.67
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,765.98,579.17
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,844.8,628.22
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,889.39,652.65
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,923.34,670.2
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,954.84,687.41
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,983.43,702.7
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,1004.85,713.41
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,1022.92,722.17
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,1034.52,727.52
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,1042.45,730.86
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,1039.81,729.08
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,1033.21,725.2
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,1031.33,723.56
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,1025.66,719.67
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,1009.03,710.58
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,988.9,699.5
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,963.96,684.54
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,935.79,667.6
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,891.16,640.23
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,852.97,616.9
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,793.58,578.49
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,733.53,537.66
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,681.65,502.18
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,631.18,466.9
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,595.76,443.2
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,555.36,414.61
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,516.07,385.09
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,469.41,347.93
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,413.73,302.09
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,355.74,252.87
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,297.28,203.49
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,240.17,155.17
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,182.45,109.0
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,127.81,71.75
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,75.69,50.1
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,58.36,45.79
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,56.88,44.76
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,55.35,43.61
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,52.49,41.2
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,49.56,38.58
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,43.84,33.29
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,37.95,27.61
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.96,16.83
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,17.39,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,10.01,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,7.57,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,55.17,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,116.43,79.38
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,175.3,135.0
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,247.75,198.38
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,304.09,247.95
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,364.39,299.04
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,422.21,346.12
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,482.2,392.99
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,548.81,443.32
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,618.13,493.75
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,686.18,540.88
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,752.78,584.54
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,800.34,613.69
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,846.37,641.37
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,885.4,663.0
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,922.09,682.68
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,954.12,700.6
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,973.01,710.05
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,995.87,722.07
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,1015.48,731.98
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,1025.74,737.88
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,1032.36,741.75
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,1033.3,741.1
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,1030.52,738.34
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,1022.61,732.85
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,1011.13,725.32
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,993.76,715.21
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,973.13,703.12
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,949.54,688.53
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,922.83,671.97
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,892.23,652.74
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,858.73,631.57
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,819.53,606.73
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,778.14,580.13
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,735.84,550.73
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,687.78,516.69
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,636.07,479.81
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,583.59,441.05
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,528.86,398.85
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,474.26,355.34
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,415.93,307.61
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,354.33,256.28
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,294.84,206.57
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,238.59,159.63
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,185.51,117.18
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,135.8,82.94
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,91.84,64.62
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,84.24,68.69
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,77.96,63.56
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,71.57,58.21
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,67.77,55.0
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,63.84,51.49
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,54.71,43.11
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,45.27,34.19
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,32.5,21.71
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,18.59,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,10.46,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,4.02,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,11.69,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,19.39,9.61
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,32.32,21.7
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,45.38,33.35
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,68.43,53.44
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,92.32,74.08
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,119.56,97.27
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,142.3,116.28
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,176.56,144.53
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,211.78,172.99
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,257.47,209.43
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,304.35,245.95
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,364.71,292.46
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,413.26,328.88
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,518.0,407.49
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,611.32,474.47
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,758.33,578.92
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,901.06,673.13
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,957.73,705.89
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,1009.53,736.04
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,1020.82,740.59
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,1028.54,743.59
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,1031.12,743.52
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,1030.02,741.37
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,1007.85,727.74
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,995.35,720.51
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,952.83,692.97
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,900.24,655.67
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,908.46,664.37
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,903.52,662.26
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,884.62,650.21
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,853.87,630.57
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,813.11,604.3
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,766.05,572.27
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,693.31,520.22
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,626.62,471.74
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,572.47,432.74
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,520.82,394.64
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,470.65,356.98
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,426.25,322.89
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,381.19,287.28
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,338.6,252.62
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,294.78,216.02
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,247.97,176.39
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,198.23,133.3
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,139.81,87.5
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,89.18,61.84
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,70.68,56.76
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,68.66,55.27
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,66.53,53.62
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,61.31,49.13
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,54.3,42.89
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,47.21,36.37
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.89,29.42
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,29.55,19.3
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,19.39,1.37
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,10.91,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,11.47,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,60.25,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,120.74,83.88
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,179.47,138.08
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,252.21,201.03
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,303.89,246.14
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,358.17,291.48
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,434.33,352.14
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,516.92,414.94
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,579.23,460.2
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,643.28,505.15
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,694.45,537.9
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,748.47,571.81
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,796.2,600.94
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,842.5,628.55
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,882.54,651.43
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,920.27,672.52
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,952.53,690.26
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,972.12,699.96
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,995.4,712.16
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,1015.54,722.33
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,1026.98,728.78
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,1034.81,733.27
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,1037.48,733.51
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,1036.41,731.67
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,1028.64,726.2
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,1017.24,718.73
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,1001.31,709.68
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,981.94,698.55
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,956.92,683.23
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,928.76,665.99
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,896.27,645.97
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,860.96,624.06
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,821.04,599.99
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,778.81,574.02
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,733.03,543.54
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,685.48,510.31
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,634.73,473.86
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,582.84,435.42
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,528.64,394.41
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,473.97,351.44
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,413.42,302.16
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,356.37,254.08
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,298.65,205.25
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,242.44,157.69
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,186.78,113.0
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,127.83,71.67
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,76.22,49.0
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,62.91,49.58
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,60.55,47.81
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,58.05,45.84
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,54.52,42.88
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,50.86,39.65
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,45.23,34.48
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,39.41,28.92
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.85,18.75
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,19.73,3.06
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,11.82,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,14.64,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,64.39,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,125.74,87.28
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,187.43,143.51
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,259.14,205.34
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,323.61,260.19
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,394.11,317.71
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,456.89,367.12
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,522.81,416.8
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,581.19,458.46
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,638.05,497.04
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,691.82,531.46
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,745.18,564.65
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,792.18,593.14
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,837.68,620.13
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,877.21,642.76
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,914.45,663.68
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,935.62,675.46
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,963.07,691.46
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,985.02,702.93
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,1003.77,712.51
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,1016.23,718.46
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,1025.11,722.43
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,1027.8,724.0
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,1026.82,723.56
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,1020.18,719.07
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,1009.9,712.57
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,994.12,702.71
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,974.89,690.89
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,950.5,676.21
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,922.98,659.62
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,890.31,640.73
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,854.93,619.9
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,816.05,595.92
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,774.76,570.11
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,729.83,540.32
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,682.99,507.69
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,632.42,471.68
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,580.57,433.55
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,526.83,392.62
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,472.52,349.77
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,416.32,303.88
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,355.54,253.26
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,297.17,203.94
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,239.97,155.49
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,184.2,110.42
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,130.64,73.24
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,78.2,49.97
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,57.33,44.88
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,55.82,43.82
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,54.23,42.62
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,51.33,40.18
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,48.34,37.53
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,43.45,33.04
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,38.44,28.2
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,28.47,18.59
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,19.73,4.39
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,12.28,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,5.7,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,9.66,2.12
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,16.26,8.18
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,22.88,14.09
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,31.28,21.46
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,39.69,28.74
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,63.9,49.38
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,89.5,70.75
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,112.02,89.19
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,134.69,107.43
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,142.39,113.16
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,150.13,118.93
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,160.54,126.86
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,171.09,134.83
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,171.65,134.73
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,172.31,134.8
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,193.13,150.92
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,213.99,166.82
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,240.65,187.11
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,267.28,207.14
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,288.49,222.84
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,309.55,238.34
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,304.83,234.37
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,300.12,230.63
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,309.13,237.26
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,317.93,243.63
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,318.55,243.9
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,319.01,244.14
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,314.25,240.5
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,309.43,236.87
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,291.5,223.41
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,273.8,210.17
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,262.97,202.16
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,252.26,194.18
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,228.3,176.01
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,204.74,158.08
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,191.83,148.46
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,179.16,138.91
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,168.86,131.12
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,158.78,123.47
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,159.33,124.16
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,159.64,124.65
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,152.92,119.85
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,146.19,115.05
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,151.64,119.45
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,148.11,116.71
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,139.22,110.28
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,132.16,110.8
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,112.62,94.35
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,94.23,78.62
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,81.01,67.18
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,67.2,54.92
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,55.37,44.14
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,43.21,32.83
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,31.45,21.5
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,20.02,5.76
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,11.82,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,7.34,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,23.72,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,42.03,27.75
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,81.27,62.21
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,119.12,95.2
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,140.81,114.53
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,163.12,133.81
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,146.63,119.78
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,134.32,108.69
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,166.25,134.62
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,198.3,159.82
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,226.93,182.01
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,255.87,204.08
