Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,296.75,235.33
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,338.42,266.46
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,418.65,326.32
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,485.57,374.41
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,540.12,412.33
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,594.96,449.73
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,700.43,523.37
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,807.04,594.19
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,869.57,634.47
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,935.07,676.19
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,978.2,701.24
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,1010.17,718.91
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,981.73,700.99
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,958.04,687.0
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,960.5,688.05
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,965.98,690.66
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,911.73,656.53
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,864.27,626.27
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,771.8,562.55
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,681.33,499.36
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,648.06,478.21
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,615.25,456.26
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,571.79,426.07
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,530.3,396.96
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,481.38,362.35
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,435.41,329.43
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,372.39,283.59
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,319.1,244.59
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,295.53,227.1
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,272.18,209.32
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,235.42,182.11
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,201.34,156.79
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,161.32,126.2
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,128.72,101.27
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,107.3,84.58
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,86.89,71.4
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,82.77,68.17
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,77.63,63.9
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,68.34,55.83
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,63.67,51.68
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,54.27,43.07
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,44.61,34.01
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,33.16,22.98
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,20.06,6.65
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,11.37,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.64,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,11.44,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,19.38,10.1
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,29.55,19.52
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,39.9,28.78
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,58.43,44.95
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,77.14,61.04
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,97.16,78.0
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,117.54,94.96
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,159.51,129.7
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,195.77,158.97
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,199.52,161.02
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,192.24,154.34
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,186.88,149.39
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,181.33,144.3
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,148.57,117.46
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,116.62,91.23
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,106.88,83.18
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,97.25,75.15
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,96.39,74.33
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,95.53,73.5
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,96.49,74.18
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,97.45,74.86
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,94.77,72.59
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,92.09,70.34
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,108.94,83.98
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,125.75,97.41
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,155.8,121.39
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,185.6,144.82
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,191.41,149.16
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,197.06,153.53
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,171.74,133.58
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,146.79,113.93
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,148.36,115.48
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,149.75,116.75
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,217.34,170.55
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,280.05,218.91
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,198.05,154.83
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,119.31,92.48
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,142.49,111.64
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,164.79,129.6
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,204.44,160.77
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,239.94,187.7
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,250.37,193.16
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,254.81,192.99
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,216.6,163.45
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,181.54,138.05
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,140.08,108.21
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,115.72,97.03
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,101.2,84.75
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,80.93,67.12
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,69.84,57.43
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,58.16,46.96
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,50.02,39.45
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,43.29,32.96
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,31.52,21.7
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,19.48,7.04
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,11.82,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,17.98,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,72.0,14.16
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,136.91,98.01
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,133.6,103.23
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,122.05,97.58
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,88.71,71.21
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,36.97,26.71
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,54.95,42.12
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,73.14,57.28
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,94.21,74.72
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,115.43,91.94
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,123.56,98.05
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,131.74,104.14
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,159.77,126.44
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,188.16,148.54
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,232.96,183.41
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,292.66,228.81
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,309.95,240.67
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,326.95,252.47
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,313.2,240.9
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,285.59,219.22
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,292.69,224.16
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,299.69,228.81
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,359.52,272.79
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,405.12,305.17
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,474.54,355.17
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,542.19,402.61
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,654.11,482.38
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,735.91,539.06
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,836.72,611.2
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,910.86,661.18
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,848.91,621.04
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,793.47,584.24
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,723.47,535.54
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,660.03,490.59
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,681.29,509.29
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,685.89,514.38
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,613.75,460.84
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,550.96,414.04
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,515.54,387.35
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,473.24,353.22
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,418.58,308.22
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,361.66,259.96
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,305.13,211.47
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,248.24,162.5
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,192.38,116.84
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,138.37,78.56
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,79.42,48.81
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,61.27,48.25
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,59.56,47.03
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,57.75,45.66
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,55.0,43.37
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,52.16,40.89
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,46.99,36.2
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,41.67,31.13
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.51,21.49
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.85,9.8
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,14.1,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,20.76,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,61.27,14.49
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,104.7,74.44
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,168.66,129.6
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,249.19,197.21
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,329.6,264.03
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,420.81,337.23
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,483.79,386.12
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,547.59,433.75
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,606.69,476.03
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,666.47,516.24
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,719.66,548.93
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,772.16,580.11
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,812.97,603.71
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,851.29,625.4
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,887.65,645.38
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,930.12,668.9
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,959.68,684.17
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,986.22,697.65
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,1007.12,708.84
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,1024.58,718.08
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,1035.96,723.0
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,1043.67,725.91
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,1045.63,725.42
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,1043.83,722.9
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,1036.26,718.74
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,1024.97,712.53
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,1008.59,702.09
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,988.68,689.67
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,964.38,675.06
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,936.78,658.48
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,904.24,639.68
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,868.71,618.84
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,829.27,594.54
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,787.29,568.39
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,740.75,538.69
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,692.25,505.37
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,641.11,469.35
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,588.59,431.18
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,533.92,390.16
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,478.55,347.15
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,420.73,300.81
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,362.95,253.07
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,305.28,204.73
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,248.51,157.1
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,191.11,111.26
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,128.08,66.81
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,74.15,42.19
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,54.73,41.48
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,53.0,40.28
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,51.21,38.96
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,44.28,33.09
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,41.71,30.91
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,38.17,27.74
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,34.59,24.34
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,28.16,18.2
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.54,9.17
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,12.73,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,26.35,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,85.75,24.8
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,156.11,109.45
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,218.79,165.04
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,291.44,226.55
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,356.15,280.75
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,426.3,337.0
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,486.88,383.32
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,551.94,430.63
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,610.97,472.0
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,670.58,511.06
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,723.86,543.9
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,769.86,571.03
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,815.15,597.14
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,858.72,621.55
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,897.14,642.36
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,933.09,661.36
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,962.54,676.55
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,988.9,689.83
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,1009.54,700.82
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,1026.69,709.87
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,1038.71,715.23
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,1047.02,718.57
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,1049.02,718.22
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,1047.24,715.86
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,1040.18,712.21
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,1029.37,706.5
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,1012.94,696.42
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,992.97,684.38
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,967.76,669.42
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,939.34,652.56
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,906.16,633.73
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,870.19,612.99
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,830.15,588.82
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,787.65,562.85
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,741.89,533.75
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,694.18,501.31
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,643.41,465.95
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,591.27,428.49
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,536.17,387.69
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,480.4,344.94
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,423.22,299.63
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,366.13,252.99
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,308.16,205.18
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,244.62,153.11
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,187.16,107.64
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,131.73,69.36
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,78.36,44.92
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,58.36,44.24
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,56.01,42.55
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,48.84,36.63
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,46.46,34.75
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,44.0,32.7
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,39.74,28.92
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,35.35,24.86
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,29.43,19.18
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.37,10.84
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,14.55,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,26.7,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,87.35,28.36
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,158.71,111.88
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,222.33,168.72
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,295.91,231.78
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,360.99,287.07
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,431.46,344.48
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,492.49,392.11
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,558.09,440.91
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,617.37,483.21
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,677.19,523.27
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,730.3,556.62
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,782.61,588.56
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,821.96,611.76
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,866.2,637.92
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,904.69,660.7
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,940.7,681.75
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,971.74,698.75
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,999.87,713.86
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,1022.78,725.71
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,1042.35,735.57
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,1054.13,741.2
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,1062.13,744.74
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,1063.7,745.47
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,1061.42,744.06
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,1054.35,739.19
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,1043.44,732.17
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,1026.81,722.89
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,1006.56,711.45
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,980.94,695.97
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,952.0,678.46
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,919.52,658.79
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,884.06,637.13
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,843.96,613.08
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,801.22,586.94
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,754.98,557.34
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,706.58,523.72
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,654.74,486.75
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,601.42,447.48
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,546.26,405.84
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,490.29,361.9
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,431.34,313.54
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,372.34,263.72
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,313.48,213.75
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,255.52,164.4
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,197.48,117.2
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,134.01,71.61
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,79.1,45.67
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,57.78,44.9
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,56.54,44.12
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,55.28,43.27
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,48.42,37.41
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,46.42,35.72
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,42.66,32.29
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,38.84,28.61
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,32.12,22.09
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,25.22,13.0
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,15.92,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,16.19,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,63.75,22.62
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,115.54,83.81
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,168.38,131.29
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,230.54,186.06
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,276.52,227.06
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,324.88,268.64
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,381.07,315.12
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,439.94,362.1
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,495.03,404.45
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,551.21,446.28
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,625.01,500.49
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,695.29,550.32
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,756.64,591.19
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,818.51,631.48
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,871.25,664.55
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,928.25,699.9
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,924.97,694.86
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,908.76,682.12
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,923.36,690.23
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,934.15,694.8
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,995.5,734.12
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,1035.11,757.53
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,1045.22,762.44
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,1051.7,765.52
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,1045.48,760.87
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,1035.57,754.14
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,1020.11,744.04
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,1001.15,731.84
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,976.98,716.49
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,949.61,699.13
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,918.34,679.2
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,884.2,657.3
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,844.47,631.89
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,802.34,604.64
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,756.38,573.01
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,708.65,538.78
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,658.07,501.73
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,606.31,462.64
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,548.99,418.2
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,492.22,372.67
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,431.92,322.78
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,373.14,272.84
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,315.54,223.47
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,259.46,175.25
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,196.19,125.14
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,146.58,91.09
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,104.0,71.53
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,91.11,75.16
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,90.08,74.63
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,93.9,78.31
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,73.46,60.4
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,56.85,45.63
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.55,41.66
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,48.13,37.31
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,38.35,27.89
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,28.54,16.14
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,18.19,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.64,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,18.59,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,72.69,28.28
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,133.13,97.05
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,180.07,140.66
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,234.21,189.25
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,204.4,168.11
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,149.29,122.56
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,212.91,176.42
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,273.33,226.14
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,331.57,272.47
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,381.64,311.28
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,378.22,305.98
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,383.09,307.08
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,345.76,275.75
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,290.48,230.57
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,316.7,249.83
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,342.27,267.84
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,388.36,302.06
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,434.7,335.68
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,559.52,427.91
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,685.69,516.43
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,798.8,595.19
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,900.64,663.99
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,928.27,680.91
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,952.19,695.91
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,981.47,713.71
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,1003.7,726.91
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,999.19,724.16
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,990.64,719.3
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,966.72,704.14
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,939.64,687.15
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,907.37,666.64
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,872.33,644.27
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,833.7,619.61
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,792.55,593.04
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,747.64,562.53
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,700.7,529.04
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,650.42,492.41
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,598.76,453.6
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,544.26,411.41
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,489.1,367.24
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,431.95,319.9
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,370.08,267.67
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,311.72,217.49
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,254.4,168.02
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,197.35,120.82
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,142.29,80.83
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,88.45,53.9
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,58.97,46.52
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,57.51,45.53
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,55.98,44.39
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,53.13,42.0
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,50.17,39.41
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,46.19,35.77
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,42.14,31.85
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.66,24.62
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,25.17,13.86
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,16.83,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.55,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,24.74,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,83.28,34.21
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,150.93,109.14
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,213.36,164.88
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,285.77,227.43
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,350.47,282.67
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,420.73,340.09
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,483.69,389.75
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,547.52,438.05
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,606.57,480.36
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,666.37,520.62
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,720.27,555.04
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,773.58,588.15
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,812.72,611.02
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,856.85,636.95
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,895.36,657.54
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,931.49,676.21
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,961.99,692.49
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,989.57,706.91
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,1011.45,717.64
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,1030.01,726.41
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,1041.18,730.93
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,1048.65,733.44
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,1050.89,734.34
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,1049.31,733.15
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,1042.41,728.01
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,1031.75,720.8
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,1015.93,710.64
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,996.51,698.46
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,971.34,684.21
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,942.93,667.92
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,910.13,648.9
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,874.46,627.88
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,834.67,603.24
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,792.34,576.74
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,746.58,548.04
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,698.76,515.42
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,647.58,479.02
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,594.99,440.45
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,540.06,399.24
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,484.37,355.82
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,426.97,309.14
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,369.52,260.99
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,311.15,211.58
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,253.67,162.77
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,196.37,116.16
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,133.28,70.49
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,78.85,43.83
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,54.53,41.74
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,52.8,40.53
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,51.0,39.18
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,49.06,37.67
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,43.06,32.49
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,39.16,29.01
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,35.15,25.27
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,29.63,19.95
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.99,12.99
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,15.46,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.55,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,31.59,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,93.89,39.46
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,165.57,117.15
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,227.45,172.1
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,298.7,232.78
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,360.84,285.21
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,430.02,340.92
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,491.27,387.88
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,554.71,434.17
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,612.92,475.09
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,671.61,513.51
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,717.99,541.79
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,769.06,572.59
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,814.85,599.39
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,858.87,624.55
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,896.55,646.29
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,931.74,666.34
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,960.24,681.07
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,985.51,693.81
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,1005.59,703.51
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,1022.07,711.11
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,1034.67,716.78
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,1043.61,720.39
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,1045.75,719.98
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,1044.14,717.58
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,1037.3,712.4
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,1026.73,705.2
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,1010.56,694.97
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,990.84,682.78
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,966.8,668.47
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,939.48,652.24
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,906.79,633.62
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,871.16,613.02
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,832.07,589.42
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,790.46,564.0
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,745.02,535.35
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,697.56,503.09
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,646.53,467.77
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,594.08,430.3
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,538.99,389.97
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,483.16,347.48
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,426.65,302.49
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,370.12,256.1
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,311.82,207.92
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,254.35,160.22
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,196.94,114.45
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,133.74,69.44
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,79.95,43.4
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,55.19,41.41
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,53.11,39.96
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,50.92,38.34
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,48.98,36.87
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,42.99,31.79
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,39.5,28.73
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,35.94,25.43
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,30.0,19.86
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,23.91,12.83
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,15.92,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.46,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
