Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,30.24,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,92.4,39.93
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,163.42,115.13
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,225.24,169.45
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,296.5,229.63
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,360.18,282.84
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,427.1,336.44
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,489.35,383.84
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,553.88,430.59
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,611.75,471.24
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,670.09,509.7
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,722.86,542.39
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,768.32,569.37
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,813.31,595.84
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,856.54,620.64
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,894.0,642.32
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,928.97,662.3
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,958.77,678.34
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,985.55,692.49
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,1006.15,703.81
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,1023.35,713.21
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,1035.05,718.63
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,1043.06,722.01
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,1045.81,722.41
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,1044.78,720.75
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,1037.99,715.99
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,1027.46,709.19
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,1011.33,699.19
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,991.67,687.22
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,967.17,673.77
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,939.39,658.26
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,905.82,638.17
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,869.64,616.37
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,832.34,594.67
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,792.01,570.66
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,737.58,534.99
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,686.85,499.54
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,630.4,460.41
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,575.26,421.18
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,535.02,391.6
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,485.7,353.18
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,428.21,306.83
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,370.66,259.09
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,313.0,210.89
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,256.02,162.98
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,198.35,116.32
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,142.2,76.26
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,79.29,42.58
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,52.32,39.49
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,50.89,38.53
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,49.4,37.47
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,46.97,35.54
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,44.48,33.46
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,37.5,27.33
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,34.24,24.29
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,29.1,19.38
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,23.87,13.2
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.56,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.46,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,29.09,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,90.94,41.25
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,161.14,115.78
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,223.87,172.05
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,296.2,235.11
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,360.7,290.72
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,430.47,348.5
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,491.68,397.53
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,557.43,447.97
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,616.96,491.83
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,677.08,533.69
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,730.95,568.81
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,784.11,602.57
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,823.67,626.47
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,868.02,653.35
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,907.22,675.37
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,943.93,695.36
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,974.61,712.31
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,1002.19,727.24
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,1023.51,738.2
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,1041.34,747.06
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,1052.97,753.6
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,1060.91,758.04
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,1063.08,757.96
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,1061.44,755.74
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,1054.51,751.01
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,1043.79,744.12
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,1027.92,734.04
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,1008.45,721.86
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,983.2,707.12
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,954.68,690.26
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,921.29,669.55
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,884.99,646.86
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,845.48,622.02
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,803.36,595.21
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,757.67,565.21
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,709.81,531.36
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,658.6,494.85
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,605.9,455.95
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,550.79,413.52
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,494.83,368.92
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,436.68,320.91
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,378.51,271.46
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,319.83,221.21
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,262.05,171.52
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,197.4,118.36
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,141.52,77.59
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,87.1,49.82
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,60.38,47.41
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,60.04,47.41
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,54.38,42.66
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,52.97,41.59
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,51.59,40.46
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,47.64,36.88
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,43.61,33.04
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.64,26.33
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.47,16.53
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.66,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,6.37,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,17.04,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,66.12,30.59
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,118.6,86.36
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,176.92,137.77
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,245.05,197.03
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,302.5,246.93
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,370.33,303.63
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,419.44,343.48
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,469.03,382.19
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,513.58,415.15
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,557.09,446.07
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,611.53,484.71
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,666.58,522.52
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,706.99,547.54
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,745.07,570.34
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,784.39,593.5
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,821.56,614.57
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,853.1,632.43
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,882.0,648.36
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,903.75,658.38
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,922.4,666.36
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,946.74,680.17
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,968.28,692.06
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,969.62,690.67
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,967.73,687.67
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,960.59,681.93
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,950.36,674.44
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,950.92,675.32
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,947.19,673.38
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,931.53,664.57
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,912.19,653.46
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,868.15,624.52
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,823.51,594.64
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,789.48,573.77
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,752.99,550.57
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,714.5,525.12
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,672.96,496.88
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,629.88,466.87
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,584.87,434.31
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,535.47,397.66
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,482.76,356.91
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,427.83,312.25
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,370.81,264.4
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,313.85,216.25
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,257.31,168.12
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,199.34,120.84
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,143.48,80.17
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,90.45,52.68
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,63.04,49.39
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,56.79,44.27
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,56.38,44.17
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,54.33,42.57
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,52.25,40.83
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,47.47,36.57
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,42.54,31.98
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,36.06,25.77
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.47,16.65
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,17.06,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,7.28,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,21.79,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,73.82,34.99
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,129.47,93.89
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,174.81,135.42
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,225.86,180.87
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,293.34,238.49
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,373.03,304.2
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,411.66,335.49
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,453.97,368.38
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,544.35,436.74
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,635.58,502.58
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,690.89,539.24
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,746.23,574.45
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,788.73,600.14
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,833.23,626.78
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,872.28,648.32
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,909.08,667.95
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,940.81,685.64
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,969.8,701.5
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,981.64,706.53
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,1000.74,716.42
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,1013.16,722.63
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,1022.07,726.85
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,1024.44,728.24
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,1023.23,727.61
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,1016.99,723.04
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,1007.23,716.47
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,992.55,707.13
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,974.54,695.85
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,948.19,679.69
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,919.13,661.87
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,893.14,645.85
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,856.05,622.56
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,817.78,598.66
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,777.37,572.24
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,733.24,542.83
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,687.55,511.49
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,638.25,476.37
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,588.11,439.58
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,535.86,400.08
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,483.56,359.24
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,425.44,312.63
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,371.36,267.75
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,316.42,222.4
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,263.46,178.3
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,211.67,136.54
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,163.11,101.61
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,115.17,76.01
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,90.25,73.39
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,86.75,70.8
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,83.16,68.04
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,77.54,63.38
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,71.67,58.35
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,63.24,50.8
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,54.49,42.73
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,42.02,31.12
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,27.94,17.27
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,16.62,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.46,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,15.16,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,53.75,25.01
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,95.19,68.83
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,145.57,113.18
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,196.5,157.8
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,189.9,154.79
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,175.68,143.86
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,263.06,216.54
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,350.74,286.96
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,464.3,374.96
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,582.52,462.21
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,654.55,512.48
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,729.32,562.69
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,788.47,599.67
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,843.94,633.36
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,884.63,655.82
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,923.23,676.59
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,956.9,696.04
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,977.78,707.37
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,1001.66,719.89
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,1022.49,730.44
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,1035.22,736.75
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,1044.43,741.09
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,1047.99,742.0
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,1047.89,740.86
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,1041.61,737.62
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,1031.65,732.28
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,1016.61,722.77
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,998.07,711.23
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,973.37,696.2
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,945.51,679.23
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,913.79,659.79
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,879.26,638.47
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,840.26,614.21
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,798.75,588.07
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,754.25,559.36
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,707.68,527.27
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,656.88,490.99
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,604.68,452.53
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,550.68,411.35
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,495.91,368.13
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,438.84,321.54
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,381.77,273.55
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,317.48,219.87
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,259.99,171.12
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,203.41,124.32
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,148.56,83.9
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,95.25,55.77
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,59.91,46.88
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,58.52,46.0
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,57.05,44.96
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,54.26,42.68
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,51.35,40.21
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,46.99,36.3
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,42.49,32.09
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,35.94,25.82
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.44,16.98
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,17.03,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,7.28,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,25.03,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,81.61,39.96
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,143.31,103.74
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,203.48,156.79
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,272.61,216.36
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,335.57,269.68
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,404.07,325.3
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,466.88,374.48
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,532.77,423.89
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,591.11,466.44
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,648.04,506.58
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,700.45,540.04
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,752.44,572.3
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,799.29,600.8
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,844.66,627.78
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,876.07,645.03
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,912.92,665.76
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,943.39,682.57
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,971.04,697.57
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,992.16,708.47
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,1010.05,717.45
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,1022.12,723.1
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,1030.62,726.72
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,1033.97,727.52
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,1033.63,726.26
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,1027.09,722.77
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,1016.91,717.21
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,1001.2,707.22
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,982.02,695.23
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,958.12,680.8
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,931.06,664.42
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,899.6,645.25
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,865.27,624.17
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,827.25,600.68
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,786.6,575.26
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,742.86,547.28
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,696.92,515.51
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,646.46,479.8
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,594.41,441.77
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,541.06,401.49
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,486.68,358.92
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,429.91,312.75
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,373.02,265.06
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,315.3,216.19
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,258.16,167.43
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,200.65,119.95
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,144.77,78.86
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,82.82,43.99
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,52.04,39.83
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,50.97,39.15
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,49.88,38.39
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,48.3,37.16
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,42.72,32.32
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,39.61,29.55
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,36.46,26.56
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,31.42,21.72
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,26.31,16.01
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.65,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,7.28,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,16.59,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,29.16,11.72
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,39.42,26.27
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,35.81,24.69
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,33.5,23.33
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,52.07,39.52
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,71.53,56.29
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,112.44,91.24
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,163.22,133.8
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,210.98,173.23
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,261.03,213.74
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,293.37,238.8
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,326.0,263.74
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,379.21,304.07
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,419.51,333.65
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,473.36,373.59
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,528.23,413.32
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,600.59,464.85
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,658.07,504.58
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,709.15,539.5
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,760.14,573.72
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,777.38,584.29
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,792.69,593.96
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,800.48,597.89
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,806.19,600.56
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,792.66,589.61
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,777.39,577.78
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,804.04,596.93
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,834.84,618.03
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,865.25,640.85
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,887.51,657.9
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,883.78,656.94
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,868.96,647.18
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,825.36,619.38
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,780.83,589.11
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,716.67,542.51
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,654.99,497.19
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,621.31,473.78
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,580.31,443.59
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,530.82,405.45
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,481.82,366.11
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,428.36,321.53
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,372.31,273.33
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,317.71,225.11
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,260.7,174.29
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,202.62,125.44
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,146.94,83.55
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,95.19,56.14
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,60.89,48.49
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,57.19,45.48
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,53.18,42.11
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,52.56,41.7
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,52.02,41.29
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,48.51,38.07
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,44.97,34.63
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,37.07,27.08
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.52,19.91
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,19.0,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,8.19,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,24.58,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,82.81,41.77
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,147.37,107.94
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,208.82,162.65
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,280.07,224.63
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,343.95,279.42
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,413.33,336.55
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,475.81,385.99
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,541.17,435.48
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,597.77,476.21
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,657.47,517.24
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,710.6,551.23
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,763.18,583.92
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,809.42,611.8
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,846.58,633.11
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,884.91,654.0
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,921.03,672.97
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,951.48,690.63
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,979.05,706.49
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,999.43,716.65
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,1016.54,724.89
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,1028.29,730.48
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,1036.47,734.05
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,1039.97,736.08
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,1039.75,736.02
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,1032.86,732.3
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,1022.26,726.46
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,1006.54,716.54
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,987.28,704.55
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,963.27,690.75
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,936.01,674.87
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,903.48,654.66
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,868.11,632.55
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,829.48,608.41
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,788.29,582.32
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,743.62,554.11
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,696.85,521.66
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,646.96,485.67
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,595.56,447.43
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,541.27,405.88
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,486.11,362.17
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,429.52,315.59
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,372.84,267.52
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,315.36,218.37
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,258.52,169.33
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,201.57,121.7
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,146.11,80.26
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,83.69,44.12
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,50.55,38.81
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,49.44,38.09
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,48.3,37.27
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,46.24,35.61
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,44.15,33.83
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,37.61,27.99
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,34.76,25.28
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,29.62,20.36
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,24.38,14.72
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,16.08,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,8.19,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,31.07,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,91.97,45.68
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,159.97,114.82
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,220.5,168.69
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,290.2,228.97
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,352.77,282.22
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,420.35,337.31
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,479.72,383.48
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,543.15,430.43
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,601.23,471.83
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,659.88,511.35
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,712.3,544.23
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,764.01,575.75
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,803.74,598.68
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,848.18,624.39
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,886.42,644.67
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,922.28,663.05
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,952.55,679.91
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,979.71,694.84
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,999.58,704.33
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,1015.98,711.82
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,1028.68,717.31
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,1037.81,720.79
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,1041.26,721.03
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,1041.01,719.26
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,1035.04,715.86
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,1025.4,710.43
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,1010.67,702.04
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,992.41,691.61
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,968.85,677.26
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,942.02,660.96
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,911.13,643.19
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,877.22,623.36
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,838.47,599.69
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,797.14,574.16
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,752.42,546.49
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,705.61,514.87
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,655.16,479.44
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,603.21,441.83
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,548.95,401.29
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,493.85,358.7
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,436.94,313.18
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,379.88,266.13
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,321.93,217.8
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,264.71,169.72
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,207.57,123.26
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,144.39,76.74
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,89.6,47.36
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,55.63,42.1
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,54.34,41.31
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,53.0,40.41
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,50.32,38.3
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,43.45,32.46
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,40.37,29.8
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,37.23,26.93
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,32.21,22.21
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,27.11,16.77
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.46,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,8.19,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,35.34,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,99.99,49.12
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,173.13,122.56
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,235.19,177.33
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,304.39,236.29
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,368.55,290.31
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,437.36,345.72
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,498.74,392.74
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,562.15,438.94
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,619.64,479.46
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,672.18,513.81
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,724.64,546.38
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,776.23,577.42
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,821.3,604.66
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,864.53,630.35
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,903.11,651.83
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,939.1,671.42
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,968.81,687.29
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,995.42,701.23
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,1016.26,711.63
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,1033.63,720.03
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,1045.96,725.79
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,1054.55,729.47
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,1057.29,730.8
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,1056.2,730.04
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,1049.82,725.64
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,1039.64,719.16
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,1024.27,709.72
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,1005.29,698.23
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,981.38,685.22
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,954.14,670.09
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,921.92,650.93
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,886.69,629.8
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,847.8,606.3
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,806.26,580.87
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,760.81,553.3
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,713.24,521.58
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,662.26,485.87
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,609.68,447.86
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,554.97,407.05
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,499.26,363.99
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,441.81,317.76
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,384.11,269.9
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,325.17,220.69
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,266.84,171.45
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,208.66,123.73
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,152.0,82.04
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,96.1,51.83
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,52.15,39.33
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,51.46,39.03
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,50.76,38.66
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,48.36,36.76
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,45.9,34.72
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,39.23,28.9
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,36.42,26.3
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,31.78,21.89
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,27.09,16.83
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.9,0.19
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,9.1,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
