Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,32.55,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,94.98,47.03
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,165.35,118.07
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,227.14,173.05
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,298.38,234.76
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,362.2,289.47
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,429.33,344.8
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,490.56,393.29
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,553.98,441.37
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,611.92,483.54
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,670.3,523.56
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,717.5,553.01
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,769.27,584.81
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,814.41,612.12
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,857.74,637.75
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,895.3,659.14
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,930.34,678.65
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,959.91,694.86
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,986.37,709.05
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,1008.15,720.43
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,1026.44,729.69
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,1037.97,735.01
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,1045.86,738.28
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,1048.56,737.59
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,1047.49,734.76
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,1040.66,730.97
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,1030.12,725.05
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,1014.47,715.21
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,995.29,703.32
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,970.91,688.56
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,943.36,671.85
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,910.23,652.46
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,874.45,631.18
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,835.88,607.55
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,794.85,582.05
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,750.02,553.65
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,703.21,521.62
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,653.69,486.44
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,602.73,449.08
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,549.13,408.44
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,494.75,365.79
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,438.24,319.78
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,381.66,272.35
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,324.49,224.05
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,261.72,171.16
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,204.64,123.99
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,149.4,82.81
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,95.62,52.94
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,60.55,47.01
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,58.71,45.72
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,51.7,39.85
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,49.45,38.06
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,47.12,36.11
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,43.82,33.2
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,40.45,30.06
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,34.72,24.62
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.83,18.46
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,18.19,1.14
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,10.01,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,25.83,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,86.49,42.84
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,154.56,110.73
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,214.79,163.87
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,284.19,223.49
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,350.03,279.09
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,421.95,337.34
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,481.72,383.91
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,546.12,431.75
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,604.07,473.39
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,662.61,513.37
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,715.57,546.17
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,767.84,577.45
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,807.72,600.44
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,852.33,626.23
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,890.43,646.41
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,926.06,664.65
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,957.26,681.11
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,985.61,695.72
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,1008.42,707.03
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,1027.93,716.4
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,1039.64,722.63
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,1047.66,726.87
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,1050.43,727.13
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,1049.41,725.33
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,1042.63,721.69
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,1032.11,715.98
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,1016.98,706.66
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,998.29,695.33
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,973.87,681.73
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,946.22,666.1
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,914.65,647.05
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,880.18,626.12
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,841.63,602.68
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,800.5,577.38
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,755.55,548.97
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,708.52,516.81
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,653.29,477.9
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,598.85,438.59
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,549.05,401.66
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,495.82,360.69
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,440.58,316.51
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,383.92,269.72
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,325.87,221.56
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,268.49,173.39
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,211.62,126.97
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,148.87,80.37
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,94.16,50.22
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,57.69,44.02
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,56.87,43.64
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,56.04,43.18
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,49.14,37.41
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,47.16,35.82
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,45.02,33.97
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,42.98,32.03
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,35.95,25.52
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,27.32,17.14
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.56,1.96
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,10.91,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,27.73,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,86.89,42.77
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,152.75,109.37
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,213.04,162.71
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,282.67,222.82
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,344.59,275.81
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,411.64,330.97
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,473.21,379.81
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,535.48,427.24
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,592.76,469.11
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,650.65,509.6
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,702.38,542.49
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,753.45,573.93
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,799.23,601.59
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,836.07,622.78
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,874.89,645.14
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,911.4,665.61
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,941.27,681.87
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,968.33,696.3
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,990.85,706.97
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,1010.16,715.62
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,1023.72,722.12
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,1033.68,726.59
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,1036.93,727.15
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,1036.48,725.68
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,1030.83,722.74
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,1021.48,717.69
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,1006.55,708.2
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,988.11,696.7
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,964.9,682.75
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,938.48,666.84
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,907.27,648.78
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,873.23,628.75
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,835.53,605.61
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,795.27,580.58
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,751.2,552.95
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,705.07,521.51
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,655.85,486.6
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,605.17,449.53
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,551.4,408.92
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,496.85,366.3
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,440.74,320.87
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,384.58,274.02
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,327.51,225.91
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,264.71,173.05
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,207.88,126.09
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,152.99,85.11
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,99.29,55.0
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,62.76,48.77
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,61.79,48.27
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,55.28,42.88
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,53.18,41.24
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,51.0,39.45
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,47.86,36.73
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,44.7,33.8
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,38.68,28.13
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.5,20.02
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,20.16,3.36
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,10.91,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,27.67,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,87.3,42.55
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,153.93,109.4
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,215.08,162.45
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,285.75,221.84
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,349.16,274.88
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,417.95,330.22
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,480.63,378.43
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,544.17,425.25
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,604.14,468.22
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,664.96,509.95
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,718.5,543.34
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,771.47,575.49
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,812.12,599.95
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,857.64,627.4
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,897.62,649.86
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,935.27,670.56
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,966.96,688.81
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,995.72,705.29
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,1017.87,717.75
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,1036.63,728.3
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,1050.37,735.05
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,1060.43,739.75
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,1064.18,742.01
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,1064.14,742.19
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,1058.82,739.65
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,1049.67,734.95
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,1034.34,725.68
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,1015.36,714.34
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,991.99,701.52
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,965.27,686.56
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,933.56,668.35
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,898.83,648.05
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,860.74,624.83
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,819.9,599.58
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,774.19,571.31
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,726.25,538.73
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,675.36,502.71
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,622.79,464.3
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,568.41,423.61
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,512.95,380.43
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,454.41,332.7
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,395.68,283.34
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,336.37,233.16
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,277.72,182.97
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,219.12,134.11
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,154.74,85.21
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,98.47,53.26
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,59.35,46.35
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,58.56,45.95
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,57.76,45.49
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,51.08,39.8
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,49.55,38.56
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,46.7,36.04
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,43.86,33.35
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,38.68,28.36
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,31.29,20.88
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.56,4.19
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,10.91,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,23.53,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,78.64,38.45
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,139.16,100.32
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,194.16,149.21
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,256.65,203.44
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,279.43,225.32
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,300.67,244.28
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,353.87,287.29
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,409.75,330.6
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,464.54,371.55
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,520.99,412.35
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,619.74,482.96
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,718.89,549.13
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,774.32,582.54
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,833.76,618.33
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,872.71,639.86
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,900.8,654.4
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,932.22,670.12
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,960.9,683.81
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,982.64,694.34
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,1001.18,703.0
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,1013.97,708.53
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,1023.22,712.1
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,1026.36,712.16
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,1025.85,710.27
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,1019.26,706.62
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,1009.1,701.05
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,994.0,691.51
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,975.55,680.08
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,952.49,666.21
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,926.37,650.53
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,895.56,633.07
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,862.01,613.76
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,824.7,591.16
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,785.04,566.84
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,741.42,538.92
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,696.0,508.18
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,647.45,474.54
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,597.59,438.89
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,545.19,400.24
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,492.13,359.7
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,433.54,313.55
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,378.2,268.3
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,321.68,221.56
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,266.06,175.0
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,210.66,129.68
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,156.97,89.63
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,104.47,59.67
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,60.61,47.01
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,59.3,46.23
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,57.9,45.26
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,55.2,43.08
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,52.37,40.71
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,48.08,36.96
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,43.64,32.9
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,37.17,26.84
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.9,18.75
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.34,4.03
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,10.91,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,30.36,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,89.87,43.02
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,156.92,111.38
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,216.23,163.44
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,284.61,221.54
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,346.59,273.48
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,413.6,327.26
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,473.1,373.21
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,536.79,420.19
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,594.07,460.66
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,651.95,499.52
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,703.88,531.12
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,755.1,561.36
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,793.73,583.25
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,837.04,607.91
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,874.91,628.55
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,910.42,647.44
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,937.93,662.22
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,962.09,675.14
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,980.52,683.68
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,995.23,690.11
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,1007.43,696.71
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,1016.15,701.45
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,1019.34,701.97
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,1018.94,700.56
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,1013.45,697.85
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,1004.4,693.22
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,989.91,684.21
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,972.06,673.33
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,949.11,660.92
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,923.07,646.62
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,894.05,629.4
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,862.15,610.32
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,824.24,587.56
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,783.91,563.07
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,741.19,536.79
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,696.51,507.22
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,647.8,473.5
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,597.67,437.72
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,544.88,398.75
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,491.32,357.82
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,436.39,314.25
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,381.45,269.3
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,319.79,219.06
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,264.02,172.49
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,208.11,126.67
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,153.93,86.2
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,101.03,55.9
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,62.44,48.3
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,55.16,42.36
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,53.58,41.22
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,50.7,38.9
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,47.66,36.35
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,43.99,33.16
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,40.22,29.71
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,34.93,24.73
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.53,19.17
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.55,3.95
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,10.01,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,20.4,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,64.48,29.83
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,110.11,78.11
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,171.66,129.91
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,249.4,194.52
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,324.52,256.46
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,409.46,324.27
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,438.14,346.43
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,460.41,362.56
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,513.9,401.78
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,567.88,439.63
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,656.39,501.8
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,748.32,561.15
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,743.06,553.96
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,721.61,536.4
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,772.5,569.47
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,822.88,599.97
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,847.92,612.17
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,869.79,622.48
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,932.36,659.29
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,977.34,683.83
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,1004.75,698.86
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,1029.07,712.33
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,1033.1,712.52
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,1033.41,710.95
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,1028.02,707.92
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,1018.93,702.88
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,1004.75,694.93
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,987.03,684.95
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,963.12,670.73
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,936.02,654.63
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,905.51,637.39
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,872.15,618.19
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,834.15,595.22
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,793.56,570.39
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,749.99,544.15
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,704.3,513.83
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,654.92,479.5
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,603.98,442.96
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,550.67,403.46
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,496.46,361.84
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,440.14,316.95
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,383.68,270.5
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,326.56,223.13
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,270.04,175.59
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,213.06,128.66
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,149.91,80.98
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,95.33,49.63
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,54.62,41.51
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,53.69,41.0
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,52.73,40.4
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,50.05,38.27
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,43.22,32.42
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,40.13,29.74
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,36.97,26.85
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,32.38,22.51
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,27.72,17.67
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,19.06,4.56
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,10.91,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,30.72,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,91.43,42.42
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,160.89,114.16
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,222.76,168.94
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,294.11,230.16
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,357.44,284.04
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,424.09,338.53
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,486.98,387.86
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,552.27,436.82
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,611.5,479.36
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,671.36,520.12
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,725.07,553.32
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,771.89,580.8
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,818.84,608.83
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,864.17,635.18
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,903.46,657.05
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,940.33,677.11
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,970.59,694.42
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,997.68,709.81
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,1018.53,720.14
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,1035.8,728.39
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,1047.76,733.95
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,1056.04,737.47
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,1059.06,739.03
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,1058.3,738.5
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,1052.26,735.52
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,1042.45,730.4
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,1026.99,720.91
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,1007.95,709.37
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,983.58,694.91
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,955.93,678.46
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,924.32,660.4
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,889.79,640.28
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,851.46,616.83
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,810.46,591.41
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,765.72,563.22
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,718.7,531.09
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,668.59,495.75
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,616.85,458.11
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,562.35,417.1
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,506.81,373.82
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,449.22,327.29
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,391.39,279.08
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,333.06,229.78
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,275.29,180.39
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,216.56,131.5
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,159.3,88.04
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,95.78,49.39
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,53.37,40.82
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,51.99,39.9
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,50.53,38.84
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,48.96,37.63
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,47.39,36.35
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,40.24,30.06
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,37.05,27.13
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,31.99,22.35
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,26.81,17.07
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.58,4.66
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,10.91,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,30.11,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,91.51,41.71
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,162.35,115.3
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,224.6,170.66
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,296.55,232.82
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,361.17,287.89
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,429.19,343.52
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,491.79,392.33
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,556.77,440.55
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,615.88,482.72
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,675.52,522.87
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,722.59,551.76
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,774.22,583.07
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,821.44,610.05
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,866.9,635.14
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,905.94,656.29
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,942.52,675.59
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,974.35,691.01
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,1003.21,704.38
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,1025.87,715.02
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,1045.15,723.69
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,1057.56,728.92
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,1066.19,732.11
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,1069.47,732.32
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,1068.87,730.45
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,1061.92,726.82
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,1051.13,721.1
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,1036.12,711.71
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,1017.43,700.27
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,992.45,686.64
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,964.19,670.99
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,931.49,651.56
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,895.9,630.28
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,857.36,607.12
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,816.16,582.06
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,770.94,554.83
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,723.53,523.68
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,673.32,488.89
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,621.51,451.88
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,566.45,411.43
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,510.48,368.85
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,453.02,323.45
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,395.34,276.41
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,336.18,227.77
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,277.59,178.88
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,219.39,131.39
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,162.74,89.17
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,98.6,50.51
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,54.79,41.25
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,53.46,40.43
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,52.06,39.47
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,50.15,38.02
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,48.2,36.47
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,40.99,30.25
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,37.84,27.41
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,33.26,23.13
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,28.62,18.36
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.5,5.29
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,10.91,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,21.62,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,61.42,26.32
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,101.3,71.28
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,163.71,123.3
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,239.27,185.82
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,326.62,256.82
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,423.65,333.09
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,484.79,379.99
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,550.43,428.33
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,609.81,469.51
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,669.87,508.88
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,724.07,542.06
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,777.62,573.86
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,817.75,596.4
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,862.55,621.62
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,901.87,642.81
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,938.75,662.19
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,969.03,677.68
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,996.31,691.3
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,1018.57,701.75
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,1037.37,710.19
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,1049.52,715.37
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,1057.97,718.57
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,1061.68,719.16
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,1061.56,717.72
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,1055.11,714.26
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,1044.89,708.76
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,1029.52,699.39
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,1010.56,688.05
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,985.83,674.69
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,957.86,659.35
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,925.94,640.58
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,891.1,619.96
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,852.67,597.22
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,811.66,572.64
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,766.33,545.7
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,718.93,514.8
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,668.62,480.54
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,616.77,444.11
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,562.7,404.84
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,507.79,363.53
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,450.65,318.89
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,393.38,272.72
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,334.94,225.34
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,277.21,177.77
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,219.89,131.44
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,156.85,84.61
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,101.86,53.1
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,58.94,44.34
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,57.8,43.72
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,56.61,42.98
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,49.68,37.27
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,47.73,35.74
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,44.03,32.62
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,40.22,29.24
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,34.89,24.34
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,29.45,18.92
