Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.92,5.66
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,10.91,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,30.4,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,91.57,38.56
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,163.05,113.08
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,224.99,167.39
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,296.59,228.12
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,358.71,280.25
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,427.76,335.45
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,489.78,383.31
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,554.08,430.72
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,613.07,472.12
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,672.56,511.4
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,720.15,539.48
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,772.18,569.68
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,819.43,596.55
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,864.96,621.71
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,903.93,641.35
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,940.37,659.03
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,971.25,674.59
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,999.02,688.22
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,1021.5,698.66
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,1040.51,707.11
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,1052.86,712.19
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,1061.49,715.29
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,1064.86,715.53
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,1064.37,713.74
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,1058.51,709.34
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,1048.83,702.94
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,1034.43,693.98
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,1016.35,683.05
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,992.37,670.16
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,965.03,655.3
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,932.3,636.01
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,896.61,614.9
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,857.66,592.05
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,816.05,567.36
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,771.25,541.04
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,724.24,511.05
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,673.54,476.95
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,621.24,440.68
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,565.85,400.96
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,509.58,359.2
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,451.67,314.71
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,393.55,268.59
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,334.83,221.23
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,276.78,173.81
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,218.73,127.58
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,162.37,86.54
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,99.29,49.39
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,55.4,40.69
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,54.47,40.26
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,53.51,39.72
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,51.65,38.38
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,45.46,33.29
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,42.46,30.79
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,39.41,28.09
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,34.03,23.22
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,28.53,17.84
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.92,5.66
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,11.82,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,27.9,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,85.09,34.11
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,151.35,103.78
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,211.15,155.23
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,280.26,212.51
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,343.35,264.37
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,411.63,318.19
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,472.77,364.51
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,534.69,409.44
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,592.47,449.56
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,650.87,488.35
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,703.59,520.63
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,755.59,551.59
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,801.92,579.36
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,839.35,601.16
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,878.29,622.99
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,914.88,643.04
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,944.57,658.92
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,971.12,672.92
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,990.99,682.79
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,1007.36,690.72
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,1019.98,696.95
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,1029.08,701.26
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,1033.61,704.08
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,1034.47,704.95
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,1028.68,701.08
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,1019.28,695.3
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,1004.88,686.72
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,987.05,676.25
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,960.84,661.13
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,931.81,644.39
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,896.78,623.94
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,867.22,606.77
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,824.4,582.12
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,786.53,560.34
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,745.74,534.31
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,702.59,505.8
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,655.11,473.67
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,606.11,439.43
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,554.33,402.06
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,498.85,360.72
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,443.38,317.47
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,388.11,272.97
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,331.3,227.11
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,275.2,180.94
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,219.22,135.36
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,164.7,94.37
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,111.43,62.84
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,61.82,47.64
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,60.21,46.61
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,58.48,45.36
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,55.81,43.24
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,53.0,40.93
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,48.74,37.21
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,44.32,33.2
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,37.87,27.21
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.64,19.31
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.3,5.71
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,10.01,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,22.65,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,76.69,29.97
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,140.6,98.56
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,200.69,151.27
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,270.74,211.12
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,333.26,264.06
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,401.3,319.35
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,462.94,367.74
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,525.5,414.87
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,583.46,456.69
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,642.22,497.45
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,694.88,530.91
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,746.97,563.09
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,794.31,591.45
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,832.78,613.41
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,872.2,635.58
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,909.41,655.93
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,940.97,673.23
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,969.66,688.66
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,991.33,699.73
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,1009.69,708.85
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,1024.99,717.55
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,1036.78,724.25
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,1042.43,726.33
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,1044.39,726.4
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,1039.66,723.94
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,1031.22,719.41
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,1018.12,711.2
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,1001.41,700.93
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,978.92,688.53
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,953.14,674.08
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,922.48,656.47
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,888.88,636.84
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,851.82,614.2
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,811.98,589.55
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,768.27,562.19
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,722.12,530.88
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,672.21,495.84
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,620.62,458.49
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,567.06,418.84
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,512.37,376.76
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,454.73,330.37
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,396.88,282.36
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,338.57,233.54
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,280.85,184.55
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,222.49,136.03
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,165.68,92.71
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,102.14,53.26
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,56.14,43.0
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,55.24,42.54
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,54.32,41.99
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,52.5,40.61
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,46.25,35.27
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,43.68,33.04
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,41.1,30.64
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,35.78,25.62
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,30.36,20.11
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.85,6.83
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,11.82,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,22.08,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,74.93,27.92
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,137.45,96.53
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,196.89,148.84
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,266.08,207.95
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,328.91,261.08
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,397.31,316.56
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,459.96,365.53
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,525.53,414.58
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,584.65,457.09
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,642.42,497.07
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,696.56,531.1
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,750.32,563.34
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,797.32,591.06
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,842.85,617.27
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,884.1,640.33
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,914.6,656.25
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,946.39,673.2
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,975.37,688.21
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,997.88,699.34
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,1017.12,708.57
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,1030.43,714.74
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,1040.2,718.95
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,1044.35,720.12
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,1044.79,719.29
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,1040.03,715.84
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,1031.59,710.39
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,1017.59,702.94
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,1000.07,693.47
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,976.84,679.79
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,950.43,664.24
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,919.66,646.01
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,886.05,625.95
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,849.08,604.74
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,809.4,581.46
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,765.98,554.38
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,720.21,523.53
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,671.25,489.86
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,620.56,453.88
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,567.01,414.52
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,512.27,372.84
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,454.92,327.49
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,397.37,280.51
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,339.2,232.54
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,281.43,184.07
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,223.38,136.1
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,159.08,87.0
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,102.92,53.46
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,56.1,42.72
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,55.22,42.27
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,54.3,41.71
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,51.66,39.62
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,44.7,33.69
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,42.06,31.41
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,39.39,28.96
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,34.44,24.32
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,29.42,19.21
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.36,6.56
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,11.82,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,22.36,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,76.33,26.69
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,140.84,98.39
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,201.86,152.05
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,272.99,212.78
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,337.04,266.93
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,406.78,323.48
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,469.74,372.71
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,535.63,421.98
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,592.87,463.26
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,653.24,505.14
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,707.25,538.8
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,760.73,570.89
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,807.67,598.89
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,853.05,625.32
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,884.6,642.54
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,921.3,662.98
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,952.65,679.87
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,981.08,694.88
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,1003.46,706.12
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,1022.51,715.41
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,1035.08,722.43
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,1044.05,727.48
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,1048.85,729.07
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,1049.9,728.59
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,1044.23,724.4
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,1034.85,718.21
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,1020.37,709.25
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,1002.34,698.29
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,979.01,685.61
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,952.41,670.88
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,921.81,652.54
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,888.23,632.26
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,850.64,610.45
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,810.47,586.63
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,765.85,558.74
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,719.09,527.03
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,669.56,493.08
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,618.48,456.76
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,565.01,417.05
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,510.63,375.21
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,453.54,329.51
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,396.28,282.21
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,338.4,234.13
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,281.2,185.8
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,216.95,132.73
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,160.77,89.66
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,105.74,56.51
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,59.62,46.06
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,58.5,45.43
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,57.35,44.7
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,50.74,39.13
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,49.22,37.95
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,45.58,34.77
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,41.84,31.33
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,36.59,26.37
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,31.24,20.89
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,20.12,6.53
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,11.82,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,22.47,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,77.05,25.11
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,141.92,99.36
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,196.26,148.78
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,258.68,203.62
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,326.83,261.92
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,402.45,324.35
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,463.59,373.42
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,525.77,421.37
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,583.54,464.21
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,642.02,505.83
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,694.34,539.63
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,746.01,571.96
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,792.67,600.56
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,830.63,622.75
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,869.05,645.09
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,905.17,665.57
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,935.96,682.5
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,963.86,697.48
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,986.21,708.9
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,1005.28,718.31
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,1018.94,724.85
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,1029.03,729.33
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,1032.94,730.15
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,1033.17,728.92
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,1028.23,724.97
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,1019.6,718.95
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,1005.41,709.8
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,987.7,698.64
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,966.56,686.44
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,942.07,672.12
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,912.51,653.9
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,879.84,633.66
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,842.36,610.99
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,802.27,586.32
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,758.2,558.1
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,711.98,526.34
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,663.3,491.77
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,613.0,454.98
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,559.25,414.52
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,504.52,371.91
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,448.59,326.72
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,392.45,279.96
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,334.55,231.16
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,277.16,182.2
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,219.89,134.42
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,163.98,91.52
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,101.45,52.25
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,54.58,41.49
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,52.88,40.33
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,51.09,39.01
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,49.15,37.52
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,47.18,35.92
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,40.44,30.04
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,37.7,27.52
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,32.68,22.82
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,27.56,17.67
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.92,5.76
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,10.91,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,30.19,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,88.67,26.22
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,159.82,109.8
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,220.52,164.2
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,289.01,223.06
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,352.73,277.24
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,421.38,333.11
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,483.66,381.47
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,548.24,429.16
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,605.7,470.01
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,658.41,505.14
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,711.08,537.9
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,762.94,569.13
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,808.0,594.55
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,851.26,618.15
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,889.92,639.18
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,926.05,658.33
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,956.51,674.12
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,983.89,687.98
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,1004.65,697.92
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,1021.91,705.87
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,1034.98,711.84
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,1044.39,715.79
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,1048.54,716.79
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,1048.91,715.78
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,1043.99,713.28
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,1035.28,708.71
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,1019.91,699.21
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,1000.94,687.74
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,978.12,674.32
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,951.97,658.94
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,920.9,641.39
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,886.9,621.89
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,848.27,598.67
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,807.02,573.62
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,762.62,546.93
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,716.04,516.73
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,666.67,483.27
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,615.7,447.47
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,561.31,407.57
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,505.97,365.55
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,449.69,321.13
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,393.18,275.09
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,335.39,227.56
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,278.19,179.78
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,220.15,132.18
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,163.55,89.42
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,100.36,50.23
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,52.42,38.99
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,51.03,38.1
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,49.56,37.06
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,47.56,35.54
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,45.51,33.9
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,38.5,27.91
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,35.26,25.03
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,31.0,21.08
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,26.69,16.73
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.95,5.65
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,11.82,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,31.59,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,90.54,23.4
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,162.96,110.17
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,223.74,164.32
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,292.23,222.56
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,355.77,275.76
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,424.15,330.35
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,486.09,378.06
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,550.27,425.22
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,603.86,462.89
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,662.13,501.15
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,713.75,532.66
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,764.53,562.76
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,810.45,588.05
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,854.58,611.48
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,893.1,631.88
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,929.06,650.42
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,959.54,665.91
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,986.86,679.44
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,1007.88,689.19
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,1025.37,696.96
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,1038.15,702.33
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,1047.23,705.71
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,1051.07,706.36
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,1051.08,705.0
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,1045.23,700.59
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,1035.6,694.2
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,1021.28,685.41
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,1003.32,674.65
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,980.0,661.0
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,953.37,645.49
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,922.29,628.46
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,888.26,609.52
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,850.03,586.91
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,809.18,562.51
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,765.23,536.03
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,719.12,506.27
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,669.56,473.61
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,618.36,438.64
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,564.27,399.91
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,509.21,359.11
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,451.97,315.26
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,394.52,269.79
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,336.74,223.15
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,279.49,176.31
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,221.9,130.29
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,165.78,88.92
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,102.44,50.46
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,53.89,39.3
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,52.91,38.85
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,51.9,38.29
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,49.99,36.92
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,48.05,35.46
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,40.86,29.43
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,37.72,26.69
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,32.71,22.16
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,27.59,17.15
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.95,5.44
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,10.91,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,23.12,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,81.55,17.38
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,154.1,103.48
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,214.99,157.1
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,285.63,216.21
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,346.84,267.18
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,415.2,321.56
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,477.34,368.56
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,541.91,415.06
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,599.81,455.13
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,658.27,493.39
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,706.14,522.66
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,758.49,554.37
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,805.14,581.19
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,850.11,606.43
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,888.43,627.17
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,924.29,646.18
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,954.6,662.87
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,981.73,677.72
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,1002.56,687.91
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,1019.86,696.14
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,1032.92,702.12
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,1042.33,706.13
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,1046.03,707.11
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,1045.94,706.13
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,1040.59,703.57
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,1031.5,699.03
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,1016.31,689.91
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,997.58,678.87
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,973.23,664.73
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,945.76,648.8
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,913.25,629.82
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,878.17,609.21
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,840.63,587.85
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,800.58,564.61
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,757.87,538.36
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,713.02,508.58
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,663.72,475.24
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,612.89,439.82
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,559.54,401.37
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,505.24,360.89
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,449.57,317.91
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,393.78,273.41
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,336.87,227.44
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,274.2,176.45
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,217.02,130.09
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,161.34,88.28
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,107.05,55.87
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,59.47,44.68
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,57.61,43.44
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,55.64,42.01
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,49.17,36.69
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,47.61,35.47
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,43.92,32.36
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,40.11,29.0
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,34.8,24.13
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,29.37,18.76
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.35,6.27
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,11.82,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,21.4,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,77.8,13.04
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,148.04,99.38
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,208.52,152.65
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,278.86,211.38
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,342.39,264.15
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,409.56,317.76
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,471.78,365.39
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,536.56,412.73
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,595.12,453.48
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,654.36,492.66
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,708.14,525.34
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,755.13,552.63
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,801.67,579.33
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,846.62,604.41
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,887.19,626.24
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,925.39,646.29
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,953.7,660.62
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,978.56,672.94
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,998.64,683.67
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,1014.91,692.31
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,1029.98,699.64
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,1041.52,705.0
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,1046.41,707.98
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,1047.62,709.06
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,1044.15,706.53
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,1036.95,702.02
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,1023.63,695.26
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,1006.72,686.5
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,984.45,673.65
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,958.85,658.88
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,928.7,641.51
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,895.5,622.22
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,857.26,600.58
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,816.33,576.94
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,772.22,550.23
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,725.84,519.96
