Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,676.14,486.32
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,624.75,450.42
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,570.53,411.75
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,515.2,370.64
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,457.71,325.77
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,399.99,279.22
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,341.69,231.61
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,283.86,183.59
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,225.73,136.06
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,168.94,93.16
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,105.16,53.43
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,55.39,41.57
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,54.46,41.11
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,53.51,40.53
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,51.25,38.79
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,44.71,33.28
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,41.67,30.7
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,38.57,27.91
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,34.03,23.68
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,29.45,18.99
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.39,6.27
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,11.82,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,20.19,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,74.72,8.73
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,143.01,96.82
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,203.18,150.69
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,273.33,210.35
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,336.6,263.87
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,405.36,319.71
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,465.34,366.33
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,529.9,414.07
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,588.29,455.14
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,647.38,494.79
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,700.69,527.91
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,753.38,559.68
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,800.62,586.6
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,838.93,607.13
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,877.18,628.11
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,912.98,647.22
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,939.95,660.94
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,963.37,672.54
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,979.99,681.15
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,992.67,687.6
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,1006.74,694.17
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,1017.37,698.73
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,1022.0,701.2
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,1023.06,701.77
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,1018.13,698.08
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,1009.68,692.51
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,996.28,685.41
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,979.54,676.42
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,956.84,662.94
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,931.16,647.74
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,900.89,630.8
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,867.99,612.07
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,832.15,590.43
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,793.94,567.11
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,751.14,539.72
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,706.38,509.81
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,659.31,477.59
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,610.64,443.27
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,557.76,404.93
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,504.1,364.68
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,448.61,321.53
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,393.32,277.15
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,336.72,231.35
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,280.88,185.32
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,224.89,139.67
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,170.37,98.31
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,111.13,61.02
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,63.74,48.86
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,61.88,47.65
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,59.87,46.2
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,56.89,43.86
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,53.75,41.29
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,49.12,37.33
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,44.3,33.02
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,37.87,27.09
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.65,19.23
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.31,5.55
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,10.01,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,17.35,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,69.51,3.77
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,135.03,92.29
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,144.54,108.77
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,149.04,116.88
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,127.89,101.95
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,103.35,81.95
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,134.24,107.74
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,166.88,134.28
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,194.98,156.46
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,223.72,178.69
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,280.55,222.63
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,327.93,258.07
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,363.32,283.18
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,398.46,307.66
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,453.74,347.28
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,509.75,386.38
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,688.66,514.13
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,851.75,622.86
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,928.22,667.86
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,997.89,708.19
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,1012.4,715.71
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,1011.72,714.96
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,1017.32,717.11
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,1019.43,717.13
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,1014.57,713.38
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,1006.23,707.72
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,993.95,699.83
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,978.3,690.01
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,958.49,677.87
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,935.41,663.8
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,906.88,646.47
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,875.2,627.16
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,838.78,604.73
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,799.78,580.49
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,757.13,553.57
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,712.25,523.01
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,663.85,489.35
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,613.86,453.51
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,560.87,414.26
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,506.89,372.88
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,451.25,328.67
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,395.49,282.91
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,338.6,235.5
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,276.0,183.07
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,218.33,134.99
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,162.0,91.31
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,106.88,57.01
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,57.3,44.23
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,55.37,42.89
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,53.32,41.33
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,50.7,39.21
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,43.84,33.28
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,40.81,30.63
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,37.7,27.76
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,32.28,22.66
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,26.71,17.05
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.52,5.07
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,10.91,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,22.53,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,78.64,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,150.94,101.8
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,211.22,157.24
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,279.51,216.13
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,343.26,270.49
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,412.19,326.74
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,473.34,374.72
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,536.92,422.32
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,595.68,464.32
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,649.93,500.71
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,702.5,533.59
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,754.44,565.08
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,800.92,592.55
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,845.73,618.4
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,884.91,640.17
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,921.65,660.14
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,952.82,677.73
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,981.01,693.52
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,1003.51,704.72
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,1022.61,713.95
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,1036.25,720.11
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,1046.18,724.23
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,1050.3,725.06
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,1050.58,723.83
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,1045.53,721.13
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,1036.65,716.35
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,1022.52,707.39
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,1004.7,696.39
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,981.58,682.57
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,955.11,666.79
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,923.75,648.03
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,889.48,627.44
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,852.84,605.48
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,813.37,581.53
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,769.34,554.28
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,722.96,523.93
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,673.48,489.95
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,622.19,453.61
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,568.34,414.13
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,513.23,372.27
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,455.83,327.15
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,398.06,280.19
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,339.06,231.33
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,280.32,181.87
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,221.6,133.12
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,163.9,88.77
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,106.99,54.12
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,55.25,41.86
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,52.77,40.04
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,43.74,32.46
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,42.27,31.34
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,40.78,30.13
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,37.95,27.73
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,35.1,25.15
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,30.75,21.08
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,24.16,14.74
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,17.2,4.04
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,10.91,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,6.72,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,18.37,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,28.63,16.45
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,55.44,39.55
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,81.79,61.97
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,105.52,82.2
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,129.77,102.43
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,145.84,115.42
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,161.8,127.91
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,216.52,171.42
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,285.68,224.62
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,280.95,219.08
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,285.03,220.55
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,301.62,232.03
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,317.8,242.96
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,372.63,283.17
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,443.87,333.8
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,398.68,299.15
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,367.47,275.26
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,306.18,229.64
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,234.15,175.5
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,283.31,212.06
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,347.19,257.69
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,442.66,325.51
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,551.78,399.72
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,598.04,430.37
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,642.47,460.07
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,713.77,508.08
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,769.12,544.55
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,816.71,576.11
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,850.99,598.98
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,804.68,568.74
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,758.64,539.26
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,746.66,533.59
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,727.49,522.52
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,680.46,491.46
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,632.8,459.61
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,538.54,394.25
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,455.04,335.32
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,342.79,254.68
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,249.75,186.74
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,270.07,202.2
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,288.65,215.14
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,279.2,206.51
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,260.55,189.95
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,234.83,170.67
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,204.8,149.09
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,172.16,126.33
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,140.39,113.26
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,95.24,76.04
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,61.6,47.78
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,52.28,39.98
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,46.31,34.92
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,38.81,28.41
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,35.17,25.12
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,30.19,20.48
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,25.02,15.32
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.67,3.99
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,10.91,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,13.47,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,49.97,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,94.4,62.88
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,141.59,105.59
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,197.4,153.44
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,254.15,201.74
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,317.17,253.78
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,391.29,312.38
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,467.0,369.82
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,510.71,401.35
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,553.2,430.98
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,581.16,448.33
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,598.19,457.55
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,619.51,469.55
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,636.2,477.95
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,726.72,540.0
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,829.3,605.67
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,918.41,659.33
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,1005.57,710.16
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,1026.91,719.88
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,1044.64,728.41
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,1057.49,734.39
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,1066.57,738.28
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,1069.76,739.84
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,1069.06,739.27
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,1025.46,712.54
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,988.77,690.44
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,972.48,680.61
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,944.74,663.52
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,810.13,574.18
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,675.5,482.63
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,516.51,375.28
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,366.24,268.9
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,363.22,268.3
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,359.57,266.25
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,407.39,301.83
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,445.75,329.61
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,515.56,381.35
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,566.34,417.25
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,518.93,382.41
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,471.34,347.11
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,433.97,316.77
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,390.04,279.11
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,333.63,232.65
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,276.34,184.52
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,220.2,138.36
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,166.5,97.26
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,108.19,57.92
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,57.11,43.68
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,47.46,35.65
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,45.85,34.45
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,43.34,32.42
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,40.72,30.22
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,37.91,27.78
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,35.07,25.16
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,30.74,21.06
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,24.17,14.67
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,17.24,3.52
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,10.91,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,21.91,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,77.86,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,152.17,99.96
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,213.21,157.86
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,282.38,218.36
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,346.83,274.08
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,416.46,331.75
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,479.53,381.7
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,545.06,431.05
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,603.64,473.39
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,657.6,509.98
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,710.45,543.36
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,762.61,575.27
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,810.43,603.74
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,856.49,630.43
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,896.12,652.43
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,933.28,672.55
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,964.47,689.33
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,992.58,704.13
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,1015.0,715.4
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,1033.92,724.6
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,1048.13,731.46
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,1058.62,736.23
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,1062.24,737.05
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,1062.03,735.79
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,1056.49,732.89
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,1047.09,727.83
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,1033.4,719.29
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,1015.96,708.63
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,992.61,694.74
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,965.83,678.82
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,934.03,659.64
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,899.2,638.52
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,860.92,616.08
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,819.89,591.53
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,775.02,563.57
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,727.81,532.68
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,678.07,498.06
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,626.55,461.08
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,571.68,420.46
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,515.62,377.47
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,457.36,331.02
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,398.72,282.74
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,339.71,233.53
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,281.19,183.88
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,221.68,134.15
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,163.54,89.12
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,107.05,54.36
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,55.21,41.98
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,53.08,40.46
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,44.48,33.24
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,43.05,32.17
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,41.61,31.02
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,38.82,28.6
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,36.02,26.02
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,31.25,21.54
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,24.2,14.71
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,17.27,3.22
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,10.91,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,22.0,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,77.05,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,150.91,98.04
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,208.8,153.9
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,279.5,215.4
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,342.76,269.96
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,411.13,326.39
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,472.56,375.13
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,536.33,423.33
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,589.63,461.92
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,647.69,501.23
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,699.57,533.81
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,750.7,564.96
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,796.67,591.52
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,840.91,616.24
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,880.04,637.9
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,916.68,657.67
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,946.98,673.48
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,974.14,687.28
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,995.09,697.37
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,1012.5,705.39
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,1026.58,711.91
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,1037.02,716.37
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,1042.25,718.96
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,1043.68,719.46
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,1039.28,716.02
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,1031.08,710.52
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,1017.66,702.06
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,1000.56,691.55
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,978.5,678.56
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,953.02,663.55
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,922.01,645.02
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,887.95,624.57
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,850.0,602.55
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,809.26,578.43
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,765.29,551.2
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,718.98,521.17
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,668.84,486.76
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,616.96,450.02
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,562.53,410.62
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,507.02,368.79
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,450.06,323.57
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,392.78,276.59
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,333.59,227.66
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,274.84,178.19
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,216.42,129.59
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,159.35,85.62
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,103.26,51.17
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,51.6,38.57
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,49.77,37.29
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,47.85,35.85
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,39.49,28.78
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,37.5,27.15
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,34.98,24.97
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,32.46,22.65
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,28.48,18.91
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,24.5,14.75
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.38,2.3
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,10.91,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,16.89,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,72.35,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,148.22,95.02
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,208.88,153.35
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,277.89,213.26
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,341.92,268.18
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,411.18,325.01
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,473.32,374.01
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,537.93,422.55
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,597.17,465.09
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,651.87,501.93
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,704.56,534.94
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,756.58,566.5
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,803.7,594.39
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,849.09,620.56
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,888.65,643.48
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,925.77,664.64
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,957.06,681.44
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,985.25,696.26
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,1008.31,707.89
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,1027.85,717.43
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,1042.06,724.13
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,1052.58,728.76
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,1057.83,731.32
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,1059.23,731.75
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,1054.26,727.96
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,1045.43,722.07
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,1031.83,713.49
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,1014.5,702.81
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,991.72,689.36
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,965.51,673.88
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,934.25,655.3
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,899.94,634.77
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,861.82,612.57
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,820.97,588.32
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,776.06,560.52
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,728.91,529.78
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,678.81,495.19
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,627.03,458.34
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,572.34,418.16
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,516.67,375.8
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,458.79,330.05
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,400.61,282.55
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,341.85,233.96
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,283.6,184.96
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,224.67,136.14
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,167.15,91.96
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,110.92,57.51
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,51.22,38.26
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,50.12,37.62
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,48.99,36.86
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,46.95,35.29
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,44.87,33.61
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,41.8,30.97
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,35.44,25.31
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,30.76,20.93
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,26.01,16.03
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.25,2.74
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,10.91,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,14.03,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,58.81,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,140.58,88.47
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,202.16,146.69
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,274.58,207.6
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,337.46,260.25
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,408.47,316.81
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,472.33,365.72
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,538.87,414.24
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,599.05,456.22
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,660.01,496.54
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,707.97,524.5
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,760.58,554.72
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,808.77,582.07
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,855.35,607.78
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,896.05,629.18
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,934.27,648.74
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,964.39,663.83
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,991.26,676.97
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,1012.97,686.94
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,1030.99,694.83
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,1045.49,702.4
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,1056.31,708.08
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,1059.83,708.74
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,1059.55,707.48
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,1054.49,703.81
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,1045.63,698.16
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,1031.58,689.69
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,1013.89,679.29
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,992.18,668.03
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,967.05,654.78
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,936.72,637.38
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,903.21,618.05
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,865.26,596.28
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,824.63,572.66
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,779.5,545.85
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,732.18,515.96
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,682.24,483.05
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,630.61,447.89
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,576.03,409.37
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,520.44,368.66
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,462.6,324.57
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,404.51,278.75
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,345.89,231.85
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,287.83,184.49
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,228.77,136.95
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,171.18,93.81
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,107.65,54.26
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,56.23,41.89
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,54.6,40.87
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,52.87,39.65
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,50.6,37.9
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,44.12,32.48
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,40.66,29.58
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,37.1,26.44
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,32.07,21.81
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,26.95,16.6
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.28,2.1
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,10.01,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,11.94,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,51.63,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,125.44,77.71
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,185.87,134.78
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,256.81,194.38
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,321.14,247.82
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,391.64,303.82
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,453.94,351.64
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,517.43,398.2
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,575.7,439.24
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,634.62,479.04
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,690.18,514.17
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,745.57,548.21
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,793.08,575.71
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,831.86,597.12
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,872.15,619.32
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,910.17,639.71
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,941.45,655.86
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,969.78,670.16
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,992.17,682.12
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,1011.12,692.18
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,1024.35,697.99
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,1034.01,701.86
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,1039.02,703.19
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,1040.32,702.53
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,1035.37,698.86
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,1026.72,693.26
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,1012.01,684.14
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,993.78,673.15
