Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,972.17,661.88
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,947.26,648.65
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,891.89,615.8
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,835.24,579.76
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,783.16,546.63
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,735.98,515.95
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,697.0,492.25
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,656.8,466.96
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,625.43,447.26
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,589.51,423.37
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,543.05,390.86
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,493.18,354.65
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,433.99,310.37
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,379.3,268.56
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,328.09,228.34
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,277.28,187.69
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,224.55,143.33
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,166.19,96.56
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,114.6,64.9
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,68.29,52.47
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,63.55,48.86
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,58.42,44.76
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,54.33,41.47
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,49.97,37.84
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,46.02,34.45
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,41.95,30.77
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,35.44,24.76
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,27.34,16.92
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.36,1.06
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,8.19,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.91,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.27,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.5,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.26,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.02,0.22
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,21.11,12.12
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,35.47,24.2
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,49.53,35.86
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,63.71,47.38
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,62.05,45.72
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,60.12,43.82
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,50.81,36.04
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,41.52,28.33
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,92.99,69.63
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,147.22,111.74
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,153.56,115.81
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,159.77,119.98
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,124.49,92.42
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,89.96,65.44
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,102.84,75.33
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,115.76,85.0
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,119.04,87.28
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,122.32,89.6
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,212.81,157.7
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,298.05,219.12
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,293.14,214.47
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,277.9,203.15
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,355.5,258.73
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,421.24,303.92
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,432.61,311.21
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,442.96,318.29
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,511.96,366.65
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,567.3,404.39
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,514.86,368.79
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,463.87,334.72
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,432.55,312.77
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,402.82,291.68
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,375.74,273.2
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,349.35,254.97
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,330.91,242.2
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,312.89,229.58
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,315.17,230.88
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,313.63,228.26
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,299.82,212.8
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,271.22,182.94
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,218.33,137.65
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,163.63,92.97
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,111.67,61.12
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,58.34,43.86
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,56.64,42.75
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,54.8,41.41
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,52.41,39.56
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,49.91,37.53
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,45.58,33.81
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,41.08,29.79
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,34.57,23.83
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.81,17.11
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.97,0.11
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,8.19,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.55,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,44.13,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,109.92,65.42
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,167.38,120.97
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,234.09,177.43
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,295.67,229.19
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,363.5,284.06
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,424.94,331.96
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,489.71,380.21
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,545.2,419.98
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,603.96,460.44
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,657.04,494.21
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,709.88,526.57
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,756.88,554.5
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,802.62,581.04
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,835.12,598.52
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,872.87,619.22
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,903.91,635.75
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,932.26,650.56
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,955.76,662.38
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,976.13,672.36
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,990.69,680.45
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,1001.81,686.69
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,1007.9,688.98
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,1010.37,689.32
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,1000.94,683.23
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,987.79,675.21
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,980.93,671.07
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,970.29,664.68
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,949.2,652.44
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,924.89,638.41
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,895.65,622.36
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,863.49,604.38
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,827.33,582.82
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,788.6,559.46
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,745.86,533.39
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,700.98,504.15
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,653.75,472.03
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,604.93,437.79
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,552.68,400.47
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,499.45,360.91
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,444.0,317.61
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,388.41,272.77
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,332.17,226.84
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,276.54,180.61
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,213.25,129.15
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,157.75,86.72
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,104.36,53.98
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,55.89,42.08
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,54.3,41.03
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,52.62,39.83
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,45.64,34.0
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,43.17,31.97
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,40.13,29.33
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,37.04,26.49
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,31.19,21.09
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,25.16,14.99
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.48,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,8.19,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,48.06,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,117.3,68.42
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,178.78,129.39
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,249.8,189.92
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,313.87,244.03
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,384.38,301.08
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,445.78,349.28
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,512.41,399.17
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,572.24,441.82
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,633.18,483.29
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,687.76,517.25
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,735.8,545.84
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,783.69,574.07
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,830.14,600.71
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,871.17,623.49
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,909.98,644.55
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,941.35,661.28
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,969.69,676.13
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,992.51,687.49
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,1011.82,696.84
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,1026.79,704.1
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,1038.17,709.39
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,1043.81,712.54
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,1045.72,713.71
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,1042.39,711.21
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,1035.27,706.68
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,1022.41,698.81
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,1005.89,688.94
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,983.09,675.72
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,956.99,660.6
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,926.03,643.56
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,892.21,624.62
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,854.94,602.52
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,814.99,578.54
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,771.0,552.47
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,724.79,522.97
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,675.6,489.43
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,624.72,453.66
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,571.31,414.87
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,516.85,373.9
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,459.69,329.33
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,402.35,283.11
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,344.22,235.67
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,286.57,187.67
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,221.5,134.51
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,164.06,90.48
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,108.34,56.23
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,57.71,43.69
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,56.14,42.67
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,54.5,41.49
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,51.89,39.43
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,44.94,33.53
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,41.53,30.59
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,38.04,27.41
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,32.64,22.36
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,27.12,16.56
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.5,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,8.19,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,48.8,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,119.59,67.91
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,183.23,132.27
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,256.17,194.16
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,322.01,249.72
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,394.36,308.3
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,456.06,356.16
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,523.09,405.48
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,584.11,448.76
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,646.17,490.73
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,701.56,524.9
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,750.31,553.66
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,798.7,582.03
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,845.64,608.81
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,886.72,631.36
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,925.5,652.18
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,958.11,669.22
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,987.71,684.36
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,1011.61,695.91
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,1032.09,705.5
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,1047.01,712.03
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,1058.21,716.56
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,1063.04,717.55
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,1064.02,716.54
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,1059.12,712.75
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,1050.37,706.96
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,1036.36,698.16
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,1018.64,687.37
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,995.98,675.35
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,969.91,661.33
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,937.91,642.54
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,902.96,621.95
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,865.0,599.89
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,824.32,575.94
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,779.18,548.92
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,731.84,518.92
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,681.87,486.33
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,630.19,451.32
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,575.14,412.02
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,519.07,370.53
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,461.58,326.26
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,403.82,280.25
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,344.72,232.51
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,286.19,184.35
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,227.14,136.42
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,169.52,92.94
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,105.52,52.88
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,54.18,40.23
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,52.85,39.43
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,51.45,38.47
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,49.11,36.66
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,46.72,34.72
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,39.22,28.31
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,35.61,25.08
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,30.97,20.75
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,26.29,15.68
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,17.1,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,8.19,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,46.15,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,118.03,64.29
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,182.7,131.0
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,256.39,193.32
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,321.95,248.63
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,394.03,307.01
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,456.46,355.41
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,524.21,405.21
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,584.79,447.97
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,646.39,489.36
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,701.53,522.52
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,750.02,550.09
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,799.09,578.61
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,846.71,605.5
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,888.0,627.88
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,926.97,648.51
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,959.14,664.61
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,988.29,678.81
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,1011.37,689.49
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,1030.95,698.18
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,1045.78,704.46
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,1056.91,708.75
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,1062.23,711.22
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,1063.72,711.7
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,1059.85,708.37
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,1052.12,703.03
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,1038.09,694.39
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,1020.37,683.8
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,996.78,670.19
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,969.83,654.7
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,938.4,637.46
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,904.02,618.32
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,866.18,596.45
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,825.63,572.72
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,780.64,545.84
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,733.46,515.88
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,683.34,482.77
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,631.58,447.47
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,576.51,409.17
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,520.48,368.58
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,463.08,324.74
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,405.48,279.25
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,346.6,232.21
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,288.34,184.79
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,222.78,132.6
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,165.04,89.4
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,108.58,55.37
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,57.81,42.92
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,56.24,41.97
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,54.6,40.85
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,51.98,38.85
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,45.02,33.05
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,41.62,30.18
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,38.15,27.06
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,32.76,22.09
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,27.27,16.25
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,17.15,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,7.28,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,42.71,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,111.44,57.66
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,175.42,124.55
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,247.76,185.37
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,313.02,240.0
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,384.95,297.88
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,448.67,346.98
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,513.88,394.81
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,574.77,437.72
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,636.82,479.53
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,691.59,512.36
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,746.03,543.8
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,788.29,567.37
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,835.44,593.63
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,876.29,614.34
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,914.83,633.22
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,945.86,648.75
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,973.79,662.41
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,996.09,672.84
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,1014.87,681.31
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,1029.85,689.36
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,1041.24,695.53
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,1039.25,693.19
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,1033.1,688.79
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,1019.53,680.61
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,998.42,668.26
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,982.18,660.13
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,962.83,650.09
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,947.41,641.49
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,921.96,626.92
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,886.67,606.32
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,843.73,579.66
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,825.33,571.38
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,797.96,556.81
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,760.67,533.85
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,716.93,506.2
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,670.97,475.7
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,622.58,442.55
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,571.29,406.26
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,517.52,366.79
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,460.13,323.04
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,402.57,277.69
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,343.69,230.5
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,285.37,182.95
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,220.29,131.19
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,163.01,88.38
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,107.34,54.73
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,57.07,42.25
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,57.67,43.1
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,53.19,39.59
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,49.56,36.73
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,45.72,33.58
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,41.89,30.36
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,38.0,26.9
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,32.22,21.61
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,26.3,15.36
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.84,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,7.28,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,40.82,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,106.75,52.22
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,171.38,121.49
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,244.01,182.91
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,309.17,237.37
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,380.98,294.8
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,444.96,343.78
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,512.31,392.6
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,571.63,434.52
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,634.61,477.21
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,690.64,512.22
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,746.35,545.76
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,795.34,574.12
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,842.89,600.98
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,876.81,618.94
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,916.01,640.08
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,948.97,657.05
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,979.14,672.26
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,1003.82,684.28
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,1025.25,694.45
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,1039.9,701.02
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,1050.88,705.66
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,1055.56,706.84
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,1056.46,706.07
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,1052.54,702.87
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,1044.84,697.71
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,1031.43,690.72
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,1014.37,681.78
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,992.82,669.32
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,967.86,654.94
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,937.76,638.58
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,904.54,620.25
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,866.69,598.35
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,826.11,574.58
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,781.86,548.14
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,735.34,518.55
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,685.46,486.14
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,633.89,451.36
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,579.21,412.66
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,523.46,371.75
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,465.4,327.4
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,407.14,281.36
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,348.15,234.26
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,289.72,186.61
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,224.0,133.93
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,165.98,90.33
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,109.1,56.1
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,58.68,43.86
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,57.13,42.91
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,55.52,41.8
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,48.68,36.19
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,46.7,34.61
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,42.96,31.44
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,39.13,28.01
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,32.89,22.27
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.47,15.46
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,17.31,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,8.19,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,34.44,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,91.65,42.4
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,152.87,109.52
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,221.85,168.14
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,286.33,222.3
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,357.74,280.12
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,421.69,329.78
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,489.34,379.83
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,550.47,423.96
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,613.23,467.63
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,668.01,503.15
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,722.57,536.5
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,767.55,563.84
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,814.7,592.26
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,824.91,595.57
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,823.75,592.24
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,845.31,603.99
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,863.14,612.97
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,927.71,650.97
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,984.69,682.74
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,957.97,664.4
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,912.6,633.72
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,920.06,638.32
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,924.45,640.35
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,908.89,629.08
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,890.6,616.5
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,886.42,613.75
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,879.56,609.21
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,871.35,604.96
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,859.87,598.69
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,851.78,595.41
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,840.61,589.94
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,809.72,571.2
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,775.46,550.17
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,746.15,532.73
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,710.23,510.17
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,660.99,477.5
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,610.68,443.02
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,557.59,404.82
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,504.02,364.93
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,448.13,321.72
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,392.51,277.32
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,335.88,231.68
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,280.6,186.33
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,219.79,137.39
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,166.52,97.21
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,114.52,65.37
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,69.64,53.93
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,67.66,52.62
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,65.54,51.07
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,62.43,48.6
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,59.18,45.91
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,51.63,39.35
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.84,33.24
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,35.46,24.66
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.79,14.91
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.42,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.46,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,29.12,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,78.46,32.82
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,135.67,96.88
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,198.53,150.71
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,260.84,203.26
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,328.11,258.28
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,390.01,307.27
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,455.86,357.22
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,515.04,400.4
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,575.97,443.19
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,629.64,479.23
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,683.52,513.18
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,731.35,542.06
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,774.67,567.37
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,815.22,591.4
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,853.86,613.96
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,885.19,630.86
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,913.89,646.04
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,936.48,657.39
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,955.93,666.88
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,971.39,674.29
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,983.56,679.83
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,989.79,683.07
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,980.83,677.44
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,974.6,673.08
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,976.86,673.87
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,929.0,644.34
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,870.33,605.84
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,884.67,617.78
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,885.64,618.61
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,871.84,611.14
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,846.58,596.74
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,806.95,572.66
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,761.35,543.9
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,729.3,524.14
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,690.12,498.84
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,643.25,466.78
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,594.83,432.72
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,543.18,395.24
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,490.63,355.76
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,436.51,313.47
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,382.35,269.76
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,322.0,220.84
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,266.86,174.93
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,211.15,129.17
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,156.98,87.81
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,104.13,55.55
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,58.19,44.15
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,56.7,43.2
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,50.24,37.88
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,47.63,35.78
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,44.89,33.48
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,41.16,30.22
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,37.32,26.69
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,31.09,20.86
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.66,13.79
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,15.0,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.46,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,29.91,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,80.25,29.88
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,139.1,98.89
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,205.39,155.74
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,267.7,208.37
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,337.18,265.15
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,400.0,315.2
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,467.02,366.52
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,527.28,410.11
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,589.48,453.28
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,642.97,488.07
