Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,699.51,523.12
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,748.51,552.35
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,796.49,580.29
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,829.94,598.32
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,860.29,614.33
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,881.01,625.64
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,897.25,634.36
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,943.36,660.62
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,977.6,678.87
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,992.72,685.85
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,1004.42,691.16
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,1010.6,693.34
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,1013.17,693.58
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,1009.59,691.78
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,1002.37,688.04
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,990.08,680.42
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,974.25,670.85
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,953.1,658.2
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,928.65,643.65
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,899.63,627.44
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,867.57,609.23
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,831.08,587.29
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,791.98,563.55
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,738.18,529.59
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,689.94,496.39
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,642.56,464.39
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,593.95,430.53
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,547.85,397.66
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,498.03,360.27
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,442.52,316.87
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,386.85,271.92
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,329.71,225.35
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,273.2,178.36
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,216.8,131.98
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,154.8,84.63
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,100.26,51.5
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,53.31,39.96
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,51.59,38.78
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,49.8,37.43
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,47.45,35.57
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,41.2,30.24
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,38.09,27.51
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,34.93,24.57
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,29.0,19.04
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,22.91,12.21
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,15.46,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,5.46,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,36.43,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,95.35,30.58
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,159.32,112.43
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,229.2,172.93
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,292.21,226.45
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,362.03,283.33
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,425.0,332.83
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,489.48,381.21
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,548.7,423.39
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,609.18,464.52
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,663.69,498.8
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,717.98,531.84
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,765.61,559.96
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,804.59,581.95
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,845.34,605.56
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,883.97,627.51
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,917.3,645.22
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,947.9,661.13
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,971.44,672.82
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,991.8,682.68
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,1006.86,689.74
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,1018.38,694.85
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,1024.27,697.98
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,1026.45,699.14
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,1022.87,696.07
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,1015.57,691.02
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,1002.6,682.81
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,986.05,672.66
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,964.6,661.18
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,939.79,647.7
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,910.0,630.27
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,877.22,610.98
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,840.32,590.12
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,800.79,567.3
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,756.92,540.68
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,710.95,511.09
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,661.7,478.36
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,610.92,443.34
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,558.46,405.38
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,505.07,365.32
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,448.47,321.1
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,391.77,275.35
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,334.36,228.42
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,277.51,181.12
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,213.61,128.99
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,157.19,85.98
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,101.71,52.32
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,54.22,40.62
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,52.53,39.47
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,50.76,38.16
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,48.03,35.97
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,41.36,30.29
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,37.83,27.2
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,34.22,23.87
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,28.69,18.68
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,23.03,12.04
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,15.46,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,5.46,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,30.16,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,85.18,21.15
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,151.06,106.19
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,223.31,168.85
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,287.22,223.51
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,358.24,282.1
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,421.84,332.85
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,489.33,384.3
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,547.27,425.77
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,608.94,467.86
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,664.6,502.9
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,720.25,536.6
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,769.38,565.56
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,809.84,588.23
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,850.44,610.63
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,888.98,631.28
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,921.26,648.39
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,950.66,663.63
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,974.06,675.03
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,994.12,684.48
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,1009.06,692.74
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,1020.47,699.07
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,1026.21,700.97
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,1028.28,700.89
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,1025.14,698.36
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,1018.29,693.82
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,1005.26,685.94
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,988.63,676.1
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,966.22,663.91
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,940.52,649.74
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,910.35,631.73
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,877.24,611.9
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,840.74,590.2
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,801.55,566.62
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,758.1,539.97
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,712.34,510.29
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,663.73,477.94
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,613.39,443.18
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,560.05,404.58
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,505.63,363.79
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,448.88,319.58
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,391.92,273.72
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,333.87,226.4
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,276.21,178.55
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,218.13,130.97
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,161.1,87.73
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,98.07,48.66
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,50.78,37.49
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,48.94,36.22
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,47.01,34.78
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,44.52,32.8
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,41.96,30.68
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,38.37,27.55
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,31.83,21.73
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,27.05,17.2
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,22.22,11.1
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,14.55,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.55,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,35.51,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,98.96,16.86
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,168.6,116.37
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,244.78,182.3
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,306.97,235.57
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,378.33,294.0
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,441.44,343.48
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,507.71,392.73
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,568.01,435.63
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,629.35,476.82
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,677.78,506.32
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,731.2,538.34
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,778.77,565.96
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,824.89,592.02
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,865.09,613.68
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,903.0,633.57
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,932.82,649.86
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,959.21,664.12
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,979.36,673.64
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,995.68,680.97
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,1010.73,688.06
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,1022.21,693.13
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,1026.94,694.41
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,1028.0,693.75
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,1024.38,692.19
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,1017.04,688.59
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,1004.08,680.8
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,987.56,671.06
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,966.09,658.88
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,941.26,644.76
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,911.85,627.75
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,879.36,608.8
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,842.39,587.1
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,802.77,563.57
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,758.78,536.98
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,712.66,507.37
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,663.98,475.17
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,613.67,440.65
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,559.62,401.92
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,504.61,361.09
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,448.24,317.42
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,391.75,272.22
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,334.14,225.6
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,277.09,178.62
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,212.76,126.9
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,156.06,84.33
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,101.2,51.85
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,55.79,41.5
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,54.55,40.79
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,53.28,39.95
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,45.86,33.8
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,43.0,31.44
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,39.14,28.09
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,35.18,24.48
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,29.26,18.94
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,23.19,11.44
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,15.01,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.55,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,19.15,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,55.72,1.91
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,112.03,77.34
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,169.29,127.29
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,225.81,175.1
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,288.58,226.58
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,346.16,272.42
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,407.18,319.04
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,464.51,360.66
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,523.91,401.97
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,577.2,437.23
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,637.36,475.64
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,686.92,506.28
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,735.83,535.69
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,778.32,559.9
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,819.26,582.47
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,865.87,608.73
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,911.17,633.58
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,943.11,649.99
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,979.91,669.29
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,996.54,677.13
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,1009.81,683.36
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,1005.74,680.6
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,1009.99,683.07
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,1007.21,680.74
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,1000.92,676.56
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,990.61,670.33
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,976.8,662.18
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,955.34,650.78
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,930.73,637.52
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,901.32,620.37
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,869.1,601.48
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,834.36,581.16
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,796.83,558.92
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,754.89,534.23
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,710.42,505.74
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,662.72,473.71
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,613.15,439.37
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,560.62,401.72
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,506.63,361.62
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,450.03,318.01
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,393.34,272.87
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,335.66,226.48
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,278.24,179.35
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,213.73,127.42
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,156.4,84.3
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,101.12,51.71
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,55.94,41.58
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,54.3,40.52
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,52.58,39.31
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,45.59,33.53
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,43.1,31.49
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,39.23,28.13
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,35.27,24.51
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,29.35,18.96
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,23.3,11.1
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,15.01,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,25.88,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,72.82,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,139.39,96.33
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,210.17,158.86
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,274.64,214.19
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,346.41,273.7
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,411.34,325.57
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,480.24,378.01
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,541.87,422.83
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,605.19,466.95
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,661.83,503.9
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,715.12,536.48
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,765.56,566.71
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,814.86,595.44
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,857.4,619.27
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,897.82,641.37
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,929.49,658.05
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,957.99,672.73
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,978.42,682.42
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,995.23,690.04
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,1013.42,698.98
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,1028.21,705.92
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,1035.85,708.73
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,1027.55,702.36
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,1025.1,701.55
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,1019.08,698.62
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,1007.55,691.41
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,992.51,682.27
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,971.18,669.73
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,946.67,655.36
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,916.01,638.22
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,882.59,619.23
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,846.44,597.57
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,807.69,574.08
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,764.48,547.14
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,719.07,517.06
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,670.77,484.16
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,620.79,449.09
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,567.59,410.69
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,511.09,368.61
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,453.78,324.15
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,396.67,278.4
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,338.58,231.87
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,278.54,183.53
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,224.52,141.26
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,176.69,107.19
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,129.53,80.28
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,94.22,73.95
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,88.92,70.04
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,83.32,65.72
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,76.3,60.06
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,68.96,53.93
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,57.88,44.37
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,46.36,34.15
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,33.57,22.59
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,20.32,8.61
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,12.73,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,8.46,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,22.62,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,59.34,38.79
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,95.53,71.16
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,143.18,111.67
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,193.93,154.09
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,246.42,196.59
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,301.29,239.43
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,354.63,279.82
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,409.7,320.15
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,460.2,355.49
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,511.49,390.2
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,558.88,421.34
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,606.21,451.62
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,646.0,475.48
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,684.97,498.21
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,721.77,520.02
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,757.51,540.79
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,800.79,565.82
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,828.03,580.6
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,841.27,588.04
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,852.19,594.27
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,857.65,596.21
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,860.64,596.76
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,862.32,598.37
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,861.53,598.54
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,854.9,594.34
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,845.86,588.78
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,845.27,589.0
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,841.21,586.93
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,831.71,582.51
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,816.95,574.71
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,777.23,549.2
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,736.31,522.85
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,689.18,491.79
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,643.45,461.2
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,601.15,433.02
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,559.03,404.25
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,513.95,373.08
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,469.87,341.73
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,426.82,309.69
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,382.89,276.38
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,338.2,242.55
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,294.26,208.72
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,250.04,174.39
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,206.28,141.9
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,163.5,114.54
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,127.53,102.33
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,115.06,92.57
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,102.03,82.07
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,89.06,71.37
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,75.58,59.95
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,61.2,47.47
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,46.32,34.3
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,33.13,22.29
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.75,7.06
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,11.37,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,8.56,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,22.87,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,61.28,39.68
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,99.23,73.82
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,149.37,116.39
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,203.1,161.21
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,256.52,204.52
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,312.95,248.64
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,369.02,291.21
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,427.3,333.99
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,479.5,370.57
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,532.94,406.81
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,581.72,438.82
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,645.64,479.94
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,689.46,506.63
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,732.56,532.46
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,785.93,565.25
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,839.3,597.08
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,892.32,628.14
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,939.21,653.75
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,947.13,657.39
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,951.4,659.51
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,948.02,655.48
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,941.07,649.51
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,933.74,644.58
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,923.42,637.93
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,905.4,626.6
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,885.69,614.31
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,873.61,608.6
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,858.62,600.87
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,843.5,592.85
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,825.22,582.65
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,782.23,555.28
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,740.27,528.38
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,696.72,500.81
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,653.31,472.61
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,611.09,444.36
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,568.27,414.88
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,521.68,381.81
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,475.52,348.11
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,427.56,311.81
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,380.76,275.52
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,332.36,238.36
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,285.95,202.15
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,239.59,166.14
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,201.54,138.51
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,159.2,111.95
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,125.68,101.6
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,114.98,93.17
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,103.8,84.11
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,90.45,72.98
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,76.61,61.15
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,61.26,47.71
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,45.37,33.57
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,31.14,20.61
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,16.44,4.95
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,9.55,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,6.21,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,16.59,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,50.76,31.87
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,83.76,61.96
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,130.78,102.05
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,180.77,144.08
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,234.36,188.01
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,290.65,232.72
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,344.55,273.88
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,400.52,315.17
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,454.08,353.04
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,508.93,390.47
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,555.08,420.92
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,601.25,450.62
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,640.36,474.73
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,678.73,497.85
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,708.6,515.15
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,736.94,531.27
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,758.26,542.54
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,777.6,552.51
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,798.42,564.64
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,831.17,583.9
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,842.64,589.92
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,851.78,594.81
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,854.02,596.89
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,853.81,597.61
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,846.8,593.48
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,837.43,588.01
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,825.79,580.5
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,811.74,571.5
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,792.58,559.34
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,771.13,545.69
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,735.99,524.04
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,700.3,501.72
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,659.38,474.9
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,618.86,447.91
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,578.71,421.09
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,539.17,394.01
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,497.42,364.72
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,456.24,335.06
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,412.17,302.15
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,369.35,269.51
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,326.25,236.94
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,284.99,205.42
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,243.32,173.45
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,203.59,144.33
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,163.89,118.41
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,131.68,106.4
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,117.57,95.19
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,102.8,83.12
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,88.64,71.33
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,73.89,58.73
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,58.5,45.28
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,42.54,31.09
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,29.31,18.99
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,15.67,3.78
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,9.1,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,5.44,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,12.12,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,44.06,26.47
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,72.58,52.89
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,115.96,90.05
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,161.74,128.83
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,212.96,171.04
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,266.44,213.68
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,319.85,254.75
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,374.97,295.64
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,426.07,332.04
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,478.13,367.9
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,525.57,399.46
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,573.24,430.23
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,614.95,456.53
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,656.17,481.97
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,730.31,529.54
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,791.67,567.32
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,848.04,601.71
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,909.87,638.48
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,918.23,640.56
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,923.13,641.37
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,915.16,635.43
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,907.86,630.05
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,900.53,624.7
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,890.52,617.78
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,873.1,606.19
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,853.47,593.36
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,851.1,593.44
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,845.05,590.95
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,836.94,586.51
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,824.99,579.55
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,780.74,551.24
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,736.39,522.77
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,688.07,490.86
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,640.77,459.12
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,596.83,430.23
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,553.27,400.71
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,506.46,367.76
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,461.03,335.0
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,414.88,300.56
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,370.05,266.35
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,328.26,234.55
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,284.87,201.23
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,241.65,168.19
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,200.2,138.1
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,159.09,112.24
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,126.74,101.61
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,114.2,91.8
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,101.1,81.25
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,87.43,69.96
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,73.23,57.91
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,57.78,44.47
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,41.77,30.3
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,28.15,17.88
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,14.08,2.04
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,8.19,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
