Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,5.46,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,23.97,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,77.95,49.81
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,127.57,96.03
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,182.66,143.45
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,252.76,201.99
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,311.66,249.97
2018,8,1,7,0,380.0,115.0,0.8,20.0,239.0,374.89,299.53
2018,8,1,7,15,416.0,130.0,0.8,20.8,286.5,434.33,344.17
2018,8,1,7,30,452.0,145.0,0.8,21.6,334.0,496.15,388.85
2018,8,1,7,45,480.0,157.5,0.75,22.45,381.5,551.24,426.41
2018,8,1,8,0,508.0,170.0,0.7,23.3,429.0,607.23,463.13
2018,8,1,8,15,528.5,181.5,0.7,23.95,474.0,656.47,494.66
2018,8,1,8,30,549.0,193.0,0.7,24.6,519.0,705.33,525.06
2018,8,1,8,45,563.5,202.5,0.7,25.3,559.5,745.94,549.03
2018,8,1,9,0,578.0,212.0,0.7,26.0,600.0,785.21,571.62
2018,8,1,9,15,624.5,205.5,0.7,26.45,648.0,841.99,606.25
2018,8,1,9,30,671.0,199.0,0.7,26.9,696.0,892.57,635.2
2018,8,1,9,45,723.5,183.0,0.75,27.4,742.5,937.24,660.68
2018,8,1,10,0,776.0,167.0,0.8,27.9,789.0,972.8,680.35
2018,8,1,10,15,758.5,183.0,0.8,28.05,809.5,985.41,686.06
2018,8,1,10,30,741.0,199.0,0.8,28.2,830.0,987.04,685.56
2018,8,1,10,45,712.5,221.5,0.8,28.35,841.5,980.48,680.41
2018,8,1,11,0,684.0,244.0,0.8,28.5,853.0,969.91,673.07
2018,8,1,11,15,669.5,257.5,0.85,28.5,862.5,960.79,667.84
2018,8,1,11,30,655.0,271.0,0.9,28.5,872.0,948.48,660.39
2018,8,1,11,45,632.0,287.5,0.9,28.45,871.5,927.7,646.86
2018,8,1,12,0,609.0,304.0,0.9,28.4,871.0,904.31,631.83
2018,8,1,12,15,637.0,288.0,0.95,28.4,881.5,896.75,628.77
2018,8,1,12,30,665.0,272.0,1.0,28.4,892.0,885.35,623.04
2018,8,1,12,45,700.0,249.0,1.0,28.45,898.0,869.69,613.95
2018,8,1,13,0,735.0,226.0,1.0,28.5,904.0,849.56,601.95
2018,8,1,13,15,710.0,236.0,1.0,28.25,883.0,806.67,574.58
2018,8,1,13,30,685.0,246.0,1.0,28.0,862.0,763.04,546.49
2018,8,1,13,45,650.5,259.0,1.0,27.75,833.0,714.76,514.65
2018,8,1,14,0,616.0,272.0,1.0,27.5,804.0,667.27,482.73
2018,8,1,14,15,604.0,268.5,1.0,27.2,776.0,621.6,451.83
2018,8,1,14,30,592.0,265.0,1.0,26.9,748.0,575.87,420.02
2018,8,1,14,45,575.5,261.0,1.0,26.55,714.5,527.18,385.32
2018,8,1,15,0,559.0,257.0,1.0,26.2,681.0,479.19,350.11
2018,8,1,15,15,543.5,248.5,1.0,26.2,643.0,429.03,311.93
2018,8,1,15,30,528.0,240.0,1.0,26.2,605.0,380.01,273.66
2018,8,1,15,45,514.0,228.5,1.05,25.35,565.0,330.51,235.22
2018,8,1,16,0,500.0,217.0,1.1,24.5,525.0,282.41,197.21
2018,8,1,16,15,486.0,204.0,1.1,23.95,483.5,234.79,159.67
2018,8,1,16,30,472.0,191.0,1.1,23.4,442.0,188.89,125.74
2018,8,1,16,45,451.0,176.0,1.1,22.85,397.0,143.08,97.5
2018,8,1,17,0,430.0,161.0,1.1,22.3,352.0,108.68,87.29
2018,8,1,17,15,405.5,144.5,1.1,21.65,306.5,99.79,80.34
2018,8,1,17,30,381.0,128.0,1.1,21.0,261.0,90.37,72.74
2018,8,1,17,45,351.0,109.5,1.1,20.3,217.0,78.95,63.22
2018,8,1,18,0,321.0,91.0,1.1,19.6,173.0,66.96,52.95
2018,8,1,18,15,274.0,73.5,1.1,19.0,132.5,55.1,42.49
2018,8,1,18,30,227.0,56.0,1.1,18.4,92.0,42.73,31.34
2018,8,1,18,45,167.0,38.5,1.05,17.8,60.0,29.83,19.35
2018,8,1,19,0,107.0,21.0,1.0,17.2,28.0,16.47,2.26
2018,8,1,19,15,56.0,11.0,1.0,16.9,14.5,10.01,0.0
2018,8,1,19,30,5.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,1.0,16.25,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,15,21.5,5.5,1.0,15.05,6.5,5.0,0.0
2018,8,2,5,30,43.0,11.0,1.0,15.5,13.0,21.23,0.0
2018,8,2,5,45,100.5,28.5,0.95,15.9,40.0,72.88,45.54
2018,8,2,6,0,158.0,46.0,0.9,16.3,67.0,120.94,91.18
2018,8,2,6,15,211.5,65.5,0.9,16.85,106.0,175.21,138.14
2018,8,2,6,30,265.0,85.0,0.9,17.4,145.0,234.94,188.77
2018,8,2,6,45,308.0,102.5,0.9,17.95,189.0,291.77,235.78
2018,8,2,7,0,351.0,120.0,0.9,18.5,233.0,363.47,292.62
2018,8,2,7,15,387.0,135.5,0.9,19.2,280.0,422.03,337.18
2018,8,2,7,30,423.0,151.0,0.9,19.9,327.0,483.05,381.99
2018,8,2,7,45,450.5,165.0,0.9,20.6,374.0,538.18,420.78
2018,8,2,8,0,478.0,179.0,0.9,21.3,421.0,594.22,458.94
2018,8,2,8,15,500.5,190.5,0.9,21.85,466.5,643.98,491.73
2018,8,2,8,30,523.0,202.0,0.9,22.4,512.0,693.56,523.54
2018,8,2,8,45,540.0,213.5,0.9,22.95,555.0,737.77,550.79
2018,8,2,9,0,557.0,225.0,0.9,23.5,598.0,780.84,576.69
2018,8,2,9,15,593.0,224.0,0.9,24.0,643.0,826.68,604.62
2018,8,2,9,30,629.0,223.0,0.9,24.5,688.0,877.64,635.04
2018,8,2,9,45,667.0,215.0,0.9,25.0,729.5,916.69,657.07
2018,8,2,10,0,705.0,207.0,0.9,25.5,771.0,953.55,677.17
2018,8,2,10,15,683.5,228.0,0.9,25.65,791.5,958.79,678.48
2018,8,2,10,30,662.0,249.0,0.9,25.8,812.0,960.0,677.66
2018,8,2,10,45,627.5,275.5,0.95,25.9,820.5,949.63,669.97
2018,8,2,11,0,593.0,302.0,1.0,26.0,829.0,934.04,659.29
2018,8,2,11,15,577.0,316.5,1.0,25.9,837.0,925.11,653.04
2018,8,2,11,30,561.0,331.0,1.0,25.8,845.0,913.38,645.03
2018,8,2,11,45,535.5,350.0,1.0,25.7,844.0,894.15,632.16
2018,8,2,12,0,510.0,369.0,1.0,25.6,843.0,872.66,617.96
2018,8,2,12,15,540.0,354.0,1.0,25.6,856.5,869.06,616.53
2018,8,2,12,30,570.0,339.0,1.0,25.6,870.0,861.99,612.65
2018,8,2,12,45,606.5,315.5,1.0,25.65,877.0,848.05,604.59
2018,8,2,13,0,643.0,292.0,1.0,25.7,884.0,832.04,595.1
2018,8,2,13,15,614.0,304.0,1.0,25.55,862.5,789.56,567.28
2018,8,2,13,30,585.0,316.0,1.0,25.4,841.0,748.41,540.18
2018,8,2,13,45,545.5,328.5,1.0,25.2,809.0,699.35,507.37
2018,8,2,14,0,506.0,341.0,1.0,25.0,777.0,651.71,474.99
2018,8,2,14,15,493.5,334.5,1.0,24.75,748.5,607.33,444.82
2018,8,2,14,30,481.0,328.0,1.0,24.5,720.0,563.16,414.02
2018,8,2,14,45,463.5,321.5,1.0,24.3,686.0,516.75,380.77
2018,8,2,15,0,446.0,315.0,1.0,24.1,652.0,471.46,347.53
2018,8,2,15,15,431.0,302.5,1.0,24.1,614.5,423.92,311.65
2018,8,2,15,30,416.0,290.0,1.0,24.1,577.0,380.75,278.2
2018,8,2,15,45,403.5,275.5,1.05,23.4,539.0,335.87,243.71
2018,8,2,16,0,391.0,261.0,1.1,22.7,501.0,292.29,209.73
2018,8,2,16,15,381.0,243.0,1.1,22.25,461.0,248.16,175.29
2018,8,2,16,30,371.0,225.0,1.1,21.8,421.0,205.36,143.65
2018,8,2,16,45,354.5,204.5,1.1,21.3,377.0,162.07,116.1
2018,8,2,17,0,338.0,184.0,1.1,20.8,333.0,128.77,104.74
2018,8,2,17,15,318.5,162.5,1.1,20.25,289.0,115.96,94.54
2018,8,2,17,30,299.0,141.0,1.1,19.7,245.0,102.56,83.56
2018,8,2,17,45,275.5,120.0,1.1,19.15,203.5,88.9,72.1
2018,8,2,18,0,252.0,99.0,1.1,18.6,162.0,74.71,59.88
2018,8,2,18,15,214.5,78.5,1.1,18.1,123.5,60.28,47.12
2018,8,2,18,30,177.0,58.0,1.1,17.6,85.0,45.39,33.69
2018,8,2,18,45,128.0,39.0,1.1,17.15,55.0,31.09,20.32
2018,8,2,19,0,79.0,20.0,1.1,16.7,25.0,16.38,0.74
2018,8,2,19,15,39.5,10.0,1.1,16.5,12.5,9.1,0.0
2018,8,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.0,1.0,15.15,4.5,0.0,0.0
2018,8,3,5,30,26.0,8.0,1.0,15.6,9.0,14.06,0.0
2018,8,3,5,45,65.0,23.5,1.0,16.05,30.5,53.97,31.64
2018,8,3,6,0,104.0,39.0,1.0,16.5,52.0,91.16,67.68
2018,8,3,6,15,146.5,61.5,0.9,17.3,89.0,142.01,111.34
2018,8,3,6,30,189.0,84.0,0.8,18.1,126.0,196.71,157.44
2018,8,3,6,45,228.0,106.0,0.75,18.9,170.0,252.85,203.45
2018,8,3,7,0,267.0,128.0,0.7,19.7,214.0,312.47,250.56
2018,8,3,7,15,301.5,148.5,0.7,20.4,261.0,370.6,294.98
2018,8,3,7,30,336.0,169.0,0.7,21.1,308.0,431.25,339.7
2018,8,3,7,45,365.0,185.5,0.65,21.85,354.5,485.3,377.55
2018,8,3,8,0,394.0,202.0,0.6,22.6,401.0,540.76,415.02
2018,8,3,8,15,416.5,217.0,0.6,23.25,446.0,604.32,457.05
2018,8,3,8,30,439.0,232.0,0.6,23.9,491.0,654.7,488.89
2018,8,3,8,45,456.5,244.5,0.6,24.55,532.5,697.72,515.05
2018,8,3,9,0,474.0,257.0,0.6,25.2,574.0,739.85,540.07
2018,8,3,9,15,524.0,251.5,0.6,25.9,622.0,792.22,572.04
2018,8,3,9,30,574.0,246.0,0.6,26.6,670.0,844.46,602.99
2018,8,3,9,45,632.0,229.5,0.6,27.3,717.0,897.91,634.18
2018,8,3,10,0,690.0,213.0,0.6,28.0,764.0,945.62,660.2
2018,8,3,10,15,668.5,232.5,0.6,28.25,782.5,949.01,659.9
2018,8,3,10,30,647.0,252.0,0.6,28.5,801.0,948.5,657.54
2018,8,3,10,45,612.0,279.0,0.6,28.8,809.5,937.97,648.5
2018,8,3,11,0,577.0,306.0,0.6,29.1,818.0,922.63,636.85
2018,8,3,11,15,561.5,320.0,0.6,29.1,825.5,913.72,630.57
2018,8,3,11,30,546.0,334.0,0.6,29.1,833.0,902.07,622.6
2018,8,3,11,45,516.5,355.0,0.65,29.1,830.5,881.02,609.53
2018,8,3,12,0,487.0,376.0,0.7,29.1,828.0,857.83,595.19
2018,8,3,12,15,495.0,371.5,0.7,29.1,831.5,844.04,586.96
2018,8,3,12,30,503.0,367.0,0.7,29.1,835.0,827.79,577.05
2018,8,3,12,45,505.5,362.5,0.75,29.05,830.0,804.29,563.37
2018,8,3,13,0,508.0,358.0,0.8,29.0,825.0,778.82,548.3
2018,8,3,13,15,493.0,360.0,0.8,28.8,807.5,743.08,525.68
2018,8,3,13,30,478.0,362.0,0.8,28.6,790.0,706.77,502.46
2018,8,3,13,45,457.0,363.0,0.85,28.45,764.5,664.92,475.61
2018,8,3,14,0,436.0,364.0,0.9,28.3,739.0,623.55,448.53
2018,8,3,14,15,431.5,353.5,0.9,28.0,714.5,583.94,422.14
2018,8,3,14,30,427.0,343.0,0.9,27.7,690.0,544.0,394.83
2018,8,3,14,45,421.5,330.0,0.9,27.45,660.5,501.35,364.86
2018,8,3,15,0,416.0,317.0,0.9,27.2,631.0,460.47,335.31
2018,8,3,15,15,401.0,304.5,0.9,27.2,594.0,415.22,301.62
2018,8,3,15,30,386.0,292.0,0.9,27.2,557.0,371.29,268.23
2018,8,3,15,45,381.0,273.0,0.95,26.45,520.5,327.06,234.71
2018,8,3,16,0,376.0,254.0,1.0,25.7,484.0,283.44,201.04
2018,8,3,16,15,375.0,232.5,1.0,25.2,446.0,239.52,166.87
2018,8,3,16,30,374.0,211.0,1.0,24.7,408.0,196.03,134.68
2018,8,3,16,45,361.5,192.5,1.0,24.25,367.5,154.35,108.67
2018,8,3,17,0,349.0,174.0,1.0,23.8,327.0,122.79,98.52
2018,8,3,17,15,328.5,154.0,1.0,23.2,283.5,110.73,89.03
2018,8,3,17,30,308.0,134.0,1.0,22.6,240.0,98.14,78.84
2018,8,3,17,45,282.5,113.5,1.05,22.05,198.5,84.67,67.64
2018,8,3,18,0,257.0,93.0,1.1,21.5,157.0,70.67,55.69
2018,8,3,18,15,212.5,73.0,1.1,21.0,117.5,56.45,43.23
2018,8,3,18,30,168.0,53.0,1.1,20.5,78.0,41.77,30.14
2018,8,3,18,45,116.5,34.5,1.1,19.95,49.0,27.73,17.14
2018,8,3,19,0,65.0,16.0,1.1,19.4,20.0,13.26,0.0
2018,8,3,19,15,32.5,8.0,1.05,19.15,10.0,7.28,0.0
2018,8,3,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,0.95,16.55,4.5,0.0,0.0
2018,8,4,5,30,29.0,8.0,0.9,16.9,9.0,14.84,0.0
2018,8,4,5,45,73.0,23.5,0.9,17.25,31.5,56.51,32.04
2018,8,4,6,0,117.0,39.0,0.9,17.6,54.0,96.46,71.32
2018,8,4,6,15,163.0,61.5,0.9,18.3,92.0,149.6,116.87
2018,8,4,6,30,209.0,84.0,0.9,19.0,130.0,206.95,165.17
2018,8,4,6,45,250.0,104.5,0.85,19.7,174.0,263.4,211.47
2018,8,4,7,0,291.0,125.0,0.8,20.4,218.0,323.58,259.07
2018,8,4,7,15,329.5,143.5,0.8,21.1,266.0,383.17,304.6
2018,8,4,7,30,368.0,162.0,0.8,21.8,314.0,445.66,350.64
2018,8,4,7,45,401.5,176.5,0.8,22.45,362.0,515.37,400.07
2018,8,4,8,0,435.0,191.0,0.8,23.1,410.0,574.67,440.48
2018,8,4,8,15,466.0,202.5,0.8,23.6,458.0,629.81,477.09
2018,8,4,8,30,497.0,214.0,0.8,24.1,506.0,685.5,513.06
2018,8,4,8,45,525.5,220.0,0.8,24.55,550.5,733.13,542.85
2018,8,4,9,0,554.0,226.0,0.8,25.0,595.0,780.34,571.76
2018,8,4,9,15,587.0,227.5,0.8,25.4,640.0,826.08,599.39
2018,8,4,9,30,620.0,229.0,0.8,25.8,685.0,876.21,629.12
2018,8,4,9,45,655.0,222.5,0.85,26.2,725.5,913.92,651.54
2018,8,4,10,0,690.0,216.0,0.9,26.6,766.0,949.41,671.87
2018,8,4,10,15,648.5,247.5,0.9,26.6,779.5,944.78,667.08
2018,8,4,10,30,607.0,279.0,0.9,26.6,793.0,935.29,659.01
2018,8,4,10,45,546.5,321.0,0.9,26.6,793.0,912.76,642.48
2018,8,4,11,0,486.0,363.0,0.9,26.6,793.0,889.2,625.45
2018,8,4,11,15,477.5,375.0,0.9,26.45,804.0,885.07,622.62
2018,8,4,11,30,469.0,387.0,0.9,26.3,815.0,878.41,618.04
2018,8,4,11,45,454.0,398.5,0.95,26.15,816.0,862.49,608.41
2018,8,4,12,0,439.0,410.0,1.0,26.0,817.0,844.51,597.56
2018,8,4,12,15,465.0,395.5,1.0,26.05,827.0,838.94,594.67
2018,8,4,12,30,491.0,381.0,1.0,26.1,837.0,830.29,589.65
2018,8,4,12,45,523.0,360.0,1.0,26.15,842.5,817.75,582.37
2018,8,4,13,0,555.0,339.0,1.0,26.2,848.0,801.62,572.72
2018,8,4,13,15,525.0,350.0,1.05,25.9,825.5,760.36,546.5
2018,8,4,13,30,495.0,361.0,1.1,25.6,803.0,719.2,520.12
2018,8,4,13,45,454.5,372.5,1.1,25.25,771.0,671.38,488.18
2018,8,4,14,0,414.0,384.0,1.1,24.9,739.0,624.34,456.31
2018,8,4,14,15,413.0,370.5,1.1,24.55,715.0,585.96,430.49
2018,8,4,14,30,412.0,357.0,1.1,24.2,691.0,547.02,403.53
2018,8,4,14,45,411.0,341.5,1.1,23.85,662.5,505.98,374.37
2018,8,4,15,0,410.0,326.0,1.1,23.5,634.0,464.61,344.12
2018,8,4,15,15,395.0,313.0,1.1,23.5,597.0,419.09,309.66
2018,8,4,15,30,380.0,300.0,1.1,23.5,560.0,374.91,275.54
2018,8,4,15,45,412.5,267.0,1.1,23.0,532.5,331.74,240.95
2018,8,4,16,0,445.0,234.0,1.1,22.5,505.0,280.76,199.33
2018,8,4,16,15,498.5,198.0,1.1,22.3,478.0,231.28,157.51
2018,8,4,16,30,552.0,162.0,1.1,22.1,451.0,175.96,113.18
2018,8,4,16,45,574.5,138.5,1.1,21.9,413.0,122.34,78.77
2018,8,4,17,0,597.0,115.0,1.1,21.7,375.0,78.73,62.2
2018,8,4,17,15,567.0,105.5,1.1,21.3,327.0,74.42,58.89
2018,8,4,17,30,537.0,96.0,1.1,20.9,279.0,69.81,55.16
2018,8,4,17,45,496.0,84.5,1.1,20.45,232.0,63.12,49.54
2018,8,4,18,0,455.0,73.0,1.1,20.0,185.0,56.05,43.39
2018,8,4,18,15,380.5,61.5,1.05,19.45,140.0,46.6,34.99
2018,8,4,18,30,306.0,50.0,1.0,18.9,95.0,38.48,27.49
2018,8,4,18,45,208.5,35.0,1.0,18.3,60.5,27.29,16.76
2018,8,4,19,0,111.0,20.0,1.0,17.7,26.0,15.77,0.0
2018,8,4,19,15,55.5,10.0,1.0,17.25,13.0,9.1,0.0
2018,8,4,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,10.5,3.5,0.95,13.8,4.0,0.0,0.0
2018,8,5,5,30,21.0,7.0,0.9,14.3,8.0,11.84,0.0
2018,8,5,5,45,62.0,23.0,0.85,14.75,30.0,52.24,28.43
2018,8,5,6,0,103.0,39.0,0.8,15.2,52.0,91.59,68.06
2018,8,5,6,15,149.5,62.0,0.75,15.95,90.0,144.82,113.95
2018,8,5,6,30,196.0,85.0,0.7,16.7,128.0,202.28,162.56
2018,8,5,6,45,239.0,106.5,0.7,17.45,172.5,260.33,210.44
2018,8,5,7,0,282.0,128.0,0.7,18.2,217.0,322.32,259.83
2018,8,5,7,15,317.0,148.0,0.65,18.95,264.5,380.95,304.52
2018,8,5,7,30,352.0,168.0,0.6,19.7,312.0,442.14,349.31
2018,8,5,7,45,381.5,182.5,0.6,20.45,357.5,494.97,386.61
2018,8,5,8,0,411.0,197.0,0.6,21.2,403.0,562.85,433.19
2018,8,5,8,15,434.0,211.0,0.6,21.75,448.0,613.23,466.24
2018,8,5,8,30,457.0,225.0,0.6,22.3,493.0,663.67,498.58
2018,8,5,8,45,475.0,237.5,0.6,22.9,535.5,707.76,525.63
2018,8,5,9,0,493.0,250.0,0.6,23.5,578.0,750.95,551.5
2018,8,5,9,15,524.5,253.5,0.6,23.95,621.5,796.03,578.81
2018,8,5,9,30,556.0,257.0,0.6,24.4,665.0,840.24,604.98
2018,8,5,9,45,589.0,253.5,0.65,24.9,704.5,877.08,627.04
2018,8,5,10,0,622.0,250.0,0.7,25.4,744.0,917.06,650.76
2018,8,5,10,15,585.5,277.0,0.7,25.6,756.0,908.37,642.22
2018,8,5,10,30,549.0,304.0,0.7,25.8,768.0,900.57,634.91
2018,8,5,10,45,440.0,338.5,0.7,26.0,716.5,823.56,582.89
2018,8,5,11,0,331.0,373.0,0.7,26.2,665.0,729.9,520.32
2018,8,5,11,15,367.5,385.0,0.75,26.2,715.0,772.73,549.83
2018,8,5,11,30,404.0,397.0,0.8,26.2,765.0,812.83,575.69
2018,8,5,11,45,340.5,418.0,0.8,26.25,730.0,761.23,540.08
2018,8,5,12,0,277.0,439.0,0.8,26.3,695.0,709.47,505.1
2018,8,5,12,15,348.0,420.5,0.8,26.4,742.5,745.5,530.52
2018,8,5,12,30,419.0,402.0,0.8,26.5,790.0,784.62,556.36
2018,8,5,12,45,485.0,371.5,0.8,26.6,817.5,795.27,563.98
2018,8,5,13,0,551.0,341.0,0.8,26.7,845.0,800.37,568.22
2018,8,5,13,15,524.5,349.5,0.8,26.5,823.5,759.77,541.71
2018,8,5,13,30,498.0,358.0,0.8,26.3,802.0,719.12,515.32
2018,8,5,13,45,458.0,369.5,0.8,26.1,770.5,671.55,483.72
2018,8,5,14,0,418.0,381.0,0.8,25.9,739.0,624.59,452.09
2018,8,5,14,15,407.0,372.5,0.8,25.75,711.5,583.91,424.59
2018,8,5,14,30,396.0,364.0,0.8,25.6,684.0,543.5,396.62
2018,8,5,14,45,382.0,353.0,0.8,25.4,651.0,499.9,365.88
2018,8,5,15,0,368.0,342.0,0.8,25.2,618.0,457.25,335.12
2018,8,5,15,15,353.5,328.0,0.8,25.2,581.5,413.19,302.44
2018,8,5,15,30,339.0,314.0,0.8,25.2,545.0,370.5,270.13
2018,8,5,15,45,333.0,293.5,0.8,24.75,508.0,327.11,237.07
2018,8,5,16,0,327.0,273.0,0.8,24.3,471.0,284.55,204.2
2018,8,5,16,15,330.5,248.5,0.8,23.9,434.5,241.83,171.0
2018,8,5,16,30,334.0,224.0,0.8,23.5,398.0,199.1,139.27
2018,8,5,16,45,328.5,201.0,0.85,23.15,358.0,156.95,112.39
2018,8,5,17,0,323.0,178.0,0.9,22.8,318.0,125.11,100.85
2018,8,5,17,15,308.5,156.0,0.85,22.25,276.0,111.89,90.35
2018,8,5,17,30,294.0,134.0,0.8,21.7,234.0,98.07,79.05
2018,8,5,17,45,275.0,113.0,0.8,21.2,194.0,84.29,67.52
2018,8,5,18,0,256.0,92.0,0.8,20.7,154.0,69.96,55.22
2018,8,5,18,15,210.0,71.5,0.8,20.1,114.5,55.35,42.38
2018,8,5,18,30,164.0,51.0,0.8,19.5,75.0,40.27,28.89
2018,8,5,18,45,111.5,33.5,0.8,18.95,47.0,26.92,16.2
2018,8,5,19,0,59.0,16.0,0.8,18.4,19.0,13.21,0.0
2018,8,5,19,15,29.5,8.0,0.8,18.05,9.5,7.28,0.0
2018,8,5,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,15.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,16.1,8.0,12.89,0.0
2018,8,6,5,45,72.5,23.0,0.8,16.75,30.5,55.59,28.65
2018,8,6,6,0,120.0,39.0,0.7,17.4,53.0,98.46,72.55
2018,8,6,6,15,172.0,60.0,0.7,18.35,91.5,152.37,118.75
2018,8,6,6,30,224.0,81.0,0.7,19.3,130.0,211.32,168.16
2018,8,6,6,45,270.0,100.5,0.65,20.25,174.5,270.17,216.04
2018,8,6,7,0,316.0,120.0,0.6,21.2,219.0,333.29,265.38
2018,8,6,7,15,353.5,136.5,0.6,22.05,266.0,391.2,309.03
2018,8,6,7,30,391.0,153.0,0.6,22.9,313.0,464.63,362.2
2018,8,6,7,45,421.5,167.0,0.6,23.75,360.0,520.68,400.77
2018,8,6,8,0,452.0,181.0,0.6,24.6,407.0,577.99,438.99
2018,8,6,8,15,474.5,193.5,0.6,25.25,451.5,627.96,471.1
2018,8,6,8,30,497.0,206.0,0.6,25.9,496.0,677.84,502.27
2018,8,6,8,45,513.5,216.5,0.6,26.6,537.0,719.76,527.15
2018,8,6,9,0,530.0,227.0,0.6,27.3,578.0,760.58,550.79
2018,8,6,9,15,537.5,241.0,0.6,27.65,616.0,795.37,570.59
2018,8,6,9,30,545.0,255.0,0.6,28.0,654.0,828.08,588.82
2018,8,6,9,45,545.5,268.5,0.65,28.35,684.5,851.14,601.57
2018,8,6,10,0,546.0,282.0,0.7,28.7,715.0,871.59,612.77
2018,8,6,10,15,535.5,299.0,0.7,28.85,737.0,881.98,617.11
2018,8,6,10,30,525.0,316.0,0.7,29.0,759.0,889.38,619.81
2018,8,6,10,45,504.5,337.0,0.7,29.15,772.0,887.83,616.85
2018,8,6,11,0,484.0,358.0,0.7,29.3,785.0,883.33,612.32
2018,8,6,11,15,477.0,368.5,0.75,29.3,795.5,879.26,609.9
2018,8,6,11,30,470.0,379.0,0.8,29.3,806.0,872.68,605.98
2018,8,6,11,45,456.5,390.0,0.8,29.3,808.0,857.81,596.06
2018,8,6,12,0,443.0,401.0,0.8,29.3,810.0,840.83,584.97
2018,8,6,12,15,476.0,382.0,0.8,29.4,822.0,837.48,583.61
2018,8,6,12,30,509.0,363.0,0.8,29.5,834.0,830.72,579.93
2018,8,6,12,45,550.5,336.0,0.85,29.65,842.0,820.41,574.96
2018,8,6,13,0,592.0,309.0,0.9,29.8,850.0,805.9,567.2
2018,8,6,13,15,560.5,322.5,0.9,29.55,828.0,764.88,540.81
2018,8,6,13,30,529.0,336.0,0.9,29.3,806.0,723.86,514.32
2018,8,6,13,45,486.5,349.5,0.9,29.1,774.0,675.29,482.24
2018,8,6,14,0,444.0,363.0,0.9,28.9,742.0,628.55,450.89
2018,8,6,14,15,434.5,355.0,0.9,28.65,715.5,587.3,423.37
2018,8,6,14,30,425.0,347.0,0.9,28.4,689.0,546.15,395.19
2018,8,6,14,45,413.0,336.0,0.9,28.1,657.0,502.43,364.64
2018,8,6,15,0,401.0,325.0,0.9,27.8,625.0,459.29,333.71
2018,8,6,15,15,386.0,312.0,0.9,27.8,588.0,414.2,300.3
2018,8,6,15,30,371.0,299.0,0.9,27.8,551.0,370.46,267.21
2018,8,6,15,45,383.0,274.0,0.9,27.25,519.0,327.43,234.01
2018,8,6,16,0,395.0,249.0,0.9,26.7,487.0,283.21,199.17
2018,8,6,16,15,434.0,215.5,0.9,26.35,457.5,231.73,157.68
2018,8,6,16,30,473.0,182.0,0.9,26.0,428.0,179.98,117.77
2018,8,6,16,45,496.0,157.0,0.9,25.7,391.5,129.3,85.66
2018,8,6,17,0,519.0,132.0,0.9,25.4,355.0,90.47,71.08
2018,8,6,17,15,504.0,116.5,0.85,24.85,310.0,81.71,64.16
2018,8,6,17,30,489.0,101.0,0.8,24.3,265.0,72.44,56.61
2018,8,6,17,45,468.5,86.0,0.8,23.8,221.5,63.01,48.73
2018,8,6,18,0,448.0,71.0,0.8,23.3,178.0,54.65,41.55
2018,8,6,18,15,378.5,58.5,0.8,22.55,134.0,44.45,32.62
2018,8,6,18,30,309.0,46.0,0.8,21.8,90.0,35.5,24.51
2018,8,6,18,45,212.5,32.5,0.8,21.05,57.0,25.41,14.59
2018,8,6,19,0,116.0,19.0,0.8,20.3,24.0,15.03,0.0
2018,8,6,19,15,58.0,9.5,0.8,19.95,12.0,8.64,0.0
2018,8,6,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,5,15,26.0,5.5,1.05,16.55,6.0,0.0,0.0
2018,8,7,5,30,52.0,11.0,1.0,17.3,12.0,23.57,0.0
2018,8,7,5,45,137.0,26.0,0.9,18.0,39.5,86.73,44.05
2018,8,7,6,0,222.0,41.0,0.8,18.7,67.0,148.45,109.95
2018,8,7,6,15,293.0,56.0,0.75,19.45,108.0,209.15,162.47
2018,8,7,6,30,364.0,71.0,0.7,20.2,149.0,277.78,219.71
2018,8,7,6,45,415.5,84.0,0.65,20.95,195.5,340.69,270.59
2018,8,7,7,0,467.0,97.0,0.6,21.7,242.0,408.33,322.84
2018,8,7,7,15,507.0,107.0,0.55,22.45,290.5,469.19,367.64
2018,8,7,7,30,547.0,117.0,0.5,23.2,339.0,538.26,416.16
2018,8,7,7,45,576.0,126.0,0.5,23.9,387.5,595.46,454.72
2018,8,7,8,0,605.0,135.0,0.5,24.6,436.0,653.22,492.32
2018,8,7,8,15,627.5,143.5,0.5,25.15,483.0,705.29,524.92
2018,8,7,8,30,650.0,152.0,0.5,25.7,530.0,756.7,555.64
2018,8,7,8,45,666.5,159.5,0.5,26.2,574.0,800.68,580.89
2018,8,7,9,0,683.0,167.0,0.5,26.7,618.0,842.97,604.63
2018,8,7,9,15,667.0,186.5,0.5,26.9,650.0,865.64,616.36
2018,8,7,9,30,651.0,206.0,0.5,27.1,682.0,884.35,625.88
2018,8,7,9,45,621.5,233.5,0.55,27.35,705.5,894.06,630.16
2018,8,7,10,0,592.0,261.0,0.6,27.6,729.0,895.55,629.25
2018,8,7,10,15,603.0,265.5,0.6,27.7,758.0,918.71,642.3
2018,8,7,10,30,614.0,270.0,0.6,27.8,787.0,935.38,651.13
2018,8,7,10,45,622.0,274.5,0.6,27.95,810.0,946.03,656.26
2018,8,7,11,0,630.0,279.0,0.6,28.1,833.0,953.6,659.67
2018,8,7,11,15,636.0,281.0,0.65,28.1,849.0,953.58,660.07
2018,8,7,11,30,642.0,283.0,0.7,28.1,865.0,950.39,658.72
2018,8,7,11,45,646.5,283.0,0.7,28.15,874.0,940.67,652.42
2018,8,7,12,0,651.0,283.0,0.7,28.2,883.0,927.88,644.39
2018,8,7,12,15,640.0,290.0,0.7,28.1,880.0,904.08,629.66
2018,8,7,12,30,629.0,297.0,0.7,28.0,877.0,877.96,613.58
2018,8,7,12,45,612.0,305.5,0.75,27.95,866.5,845.85,594.25
2018,8,7,13,0,595.0,314.0,0.8,27.9,856.0,813.29,574.37
2018,8,7,13,15,594.5,309.0,0.8,27.75,843.5,780.3,553.87
2018,8,7,13,30,594.0,304.0,0.8,27.6,831.0,745.51,531.84
2018,8,7,13,45,591.5,298.0,0.8,27.5,812.0,706.75,506.68
2018,8,7,14,0,589.0,292.0,0.8,27.4,793.0,666.68,480.13
2018,8,7,14,15,584.5,283.5,0.85,27.15,767.0,622.06,450.67
2018,8,7,14,30,580.0,275.0,0.9,26.9,741.0,576.7,419.74
2018,8,7,14,45,573.5,265.5,0.9,26.7,709.5,528.88,385.61
2018,8,7,15,0,567.0,256.0,0.9,26.5,678.0,480.87,350.28
2018,8,7,15,15,551.0,247.5,0.9,26.5,639.5,429.7,311.43
2018,8,7,15,30,535.0,239.0,0.9,26.5,601.0,379.74,272.51
2018,8,7,15,45,521.5,226.5,0.9,25.8,560.0,328.88,232.81
2018,8,7,16,0,508.0,214.0,0.9,25.1,519.0,279.4,193.66
2018,8,7,16,15,492.0,199.5,0.9,24.65,475.0,229.58,154.77
2018,8,7,16,30,476.0,185.0,0.9,24.2,431.0,181.8,120.03
2018,8,7,16,45,451.0,170.5,0.9,23.75,384.5,135.76,92.92
2018,8,7,17,0,426.0,156.0,0.9,23.3,338.0,106.22,84.95
2018,8,7,17,15,391.0,140.5,0.9,22.65,290.5,97.78,78.38
2018,8,7,17,30,356.0,125.0,0.9,22.0,243.0,88.88,71.2
2018,8,7,17,45,313.0,106.5,0.9,21.4,197.5,80.16,63.95
2018,8,7,18,0,270.0,88.0,0.9,20.8,152.0,67.26,52.85
2018,8,7,18,15,216.5,67.5,0.9,20.2,111.0,52.52,39.86
2018,8,7,18,30,163.0,47.0,0.9,19.6,70.0,37.32,26.24
2018,8,7,18,45,105.5,29.5,0.9,19.0,42.0,23.87,13.23
2018,8,7,19,0,48.0,12.0,0.9,18.4,14.0,10.03,0.0
2018,8,7,19,15,24.0,6.0,0.9,18.1,7.0,5.46,0.0
2018,8,7,19,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,1.05,16.7,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,1.0,17.2,5.0,9.51,0.0
2018,8,8,5,45,54.0,18.5,0.95,17.65,23.5,43.02,17.61
2018,8,8,6,0,89.0,32.0,0.9,18.1,42.0,77.54,55.71
2018,8,8,6,15,128.5,54.0,0.8,18.9,77.0,126.19,97.53
2018,8,8,6,30,168.0,76.0,0.7,19.7,112.0,178.17,141.31
2018,8,8,6,45,204.5,100.0,0.6,20.5,155.0,234.65,187.45
2018,8,8,7,0,241.0,124.0,0.5,21.3,198.0,294.25,234.24
2018,8,8,7,15,273.0,145.5,0.45,21.9,244.0,350.83,277.13
2018,8,8,7,30,305.0,167.0,0.4,22.5,290.0,409.73,320.08
2018,8,8,7,45,333.0,185.5,0.4,23.1,336.5,464.11,358.45
2018,8,8,8,0,361.0,204.0,0.4,23.7,383.0,519.87,396.56
2018,8,8,8,15,385.0,220.5,0.35,24.25,428.5,571.06,429.77
2018,8,8,8,30,409.0,237.0,0.3,24.8,474.0,622.66,462.19
2018,8,8,8,45,429.5,250.0,0.3,25.35,516.5,682.3,499.26
2018,8,8,9,0,450.0,263.0,0.3,25.9,559.0,727.05,525.76
2018,8,8,9,15,466.0,274.0,0.3,26.35,597.5,764.5,547.35
2018,8,8,9,30,482.0,285.0,0.3,26.8,636.0,800.52,567.75
2018,8,8,9,45,495.0,294.5,0.3,27.25,670.5,830.34,583.94
2018,8,8,10,0,508.0,304.0,0.3,27.7,705.0,858.15,598.76
2018,8,8,10,15,516.0,312.0,0.3,28.05,732.5,877.15,608.27
2018,8,8,10,30,524.0,320.0,0.3,28.4,760.0,893.68,616.37
2018,8,8,10,45,529.0,326.5,0.3,28.75,781.0,903.03,620.17
2018,8,8,11,0,534.0,333.0,0.3,29.1,802.0,909.68,622.5
2018,8,8,11,15,537.0,337.5,0.3,29.3,816.5,909.54,621.26
2018,8,8,11,30,540.0,342.0,0.3,29.5,831.0,906.65,618.55
2018,8,8,11,45,540.5,345.5,0.35,29.65,838.5,897.57,613.32
2018,8,8,12,0,541.0,349.0,0.4,29.8,846.0,885.87,606.63
2018,8,8,12,15,544.5,347.5,0.4,29.85,848.0,869.63,596.69
2018,8,8,12,30,548.0,346.0,0.4,29.9,850.0,850.9,585.27
2018,8,8,12,45,550.5,341.5,0.45,30.0,845.0,826.12,570.91
2018,8,8,13,0,553.0,337.0,0.5,30.1,840.0,799.18,555.08
2018,8,8,13,15,547.5,334.5,0.5,30.0,826.0,765.56,534.3
2018,8,8,13,30,542.0,332.0,0.5,29.9,812.0,730.59,512.41
2018,8,8,13,45,533.0,328.5,0.55,29.85,791.0,691.05,487.74
2018,8,8,14,0,524.0,325.0,0.6,29.8,770.0,650.86,462.05
2018,8,8,14,15,514.5,318.0,0.6,29.6,743.0,606.97,433.0
2018,8,8,14,30,505.0,311.0,0.6,29.4,716.0,562.96,403.13
2018,8,8,14,45,492.5,302.5,0.65,29.2,683.0,516.21,371.0
2018,8,8,15,0,480.0,294.0,0.7,29.0,650.0,470.06,338.25
2018,8,8,15,15,464.5,282.5,0.7,29.0,612.0,421.11,302.04
2018,8,8,15,30,449.0,271.0,0.7,29.0,574.0,373.53,266.0
2018,8,8,15,45,432.5,257.0,0.7,28.35,533.0,325.31,229.51
2018,8,8,16,0,416.0,243.0,0.7,27.7,492.0,282.88,196.91
2018,8,8,16,15,397.0,226.5,0.75,27.1,448.0,236.78,162.31
2018,8,8,16,30,378.0,210.0,0.8,26.5,404.0,193.08,131.51
2018,8,8,16,45,353.5,191.5,0.8,25.95,358.0,150.36,106.1
2018,8,8,17,0,329.0,173.0,0.8,25.4,312.0,122.21,97.44
2018,8,8,17,15,298.0,152.5,0.8,24.55,266.0,109.69,87.7
2018,8,8,17,30,267.0,132.0,0.8,23.7,220.0,96.64,77.23
2018,8,8,17,45,231.0,109.5,0.8,22.85,176.0,81.73,64.87
2018,8,8,18,0,195.0,87.0,0.8,22.0,132.0,66.24,51.68
2018,8,8,18,15,153.5,64.0,0.8,21.35,94.0,49.82,37.32
2018,8,8,18,30,112.0,41.0,0.8,20.7,56.0,32.77,22.21
2018,8,8,18,45,71.5,25.0,0.85,20.1,33.0,20.39,10.12
2018,8,8,19,0,31.0,9.0,0.9,19.5,10.0,8.19,0.0
2018,8,8,19,15,15.5,4.5,0.85,19.2,5.0,4.09,0.0
2018,8,8,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.15,17.45,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.1,18.0,5.0,9.51,0.0
2018,8,9,5,45,55.5,18.0,1.05,18.5,23.0,42.77,15.18
2018,8,9,6,0,92.0,31.0,1.0,19.0,41.0,77.64,55.33
2018,8,9,6,15,132.5,53.0,0.9,19.85,76.0,127.0,97.74
2018,8,9,6,30,173.0,75.0,0.8,20.7,111.0,179.76,142.08
2018,8,9,6,45,210.0,98.0,0.7,21.6,154.0,235.58,187.6
2018,8,9,7,0,247.0,121.0,0.6,22.5,197.0,294.6,233.86
2018,8,9,7,15,279.0,143.0,0.55,23.25,243.5,352.17,277.33
2018,8,9,7,30,311.0,165.0,0.5,24.0,290.0,412.02,320.72
2018,8,9,7,45,338.5,184.0,0.45,24.7,336.5,466.94,358.82
2018,8,9,8,0,366.0,203.0,0.4,25.4,383.0,523.17,396.41
2018,8,9,8,15,390.0,219.0,0.4,26.05,428.5,573.99,429.48
2018,8,9,8,30,414.0,235.0,0.4,26.7,474.0,625.23,461.89
2018,8,9,8,45,434.0,248.0,0.4,27.35,516.5,684.74,498.5
2018,8,9,9,0,454.0,261.0,0.4,28.0,559.0,729.18,524.46
2018,8,9,9,15,471.5,272.0,0.4,28.45,598.5,768.16,546.95
2018,8,9,9,30,489.0,283.0,0.4,28.9,638.0,805.77,568.21
2018,8,9,9,45,504.5,291.0,0.4,29.35,673.0,836.6,584.97
2018,8,9,10,0,520.0,299.0,0.4,29.8,708.0,865.47,600.4
2018,8,9,10,15,529.0,305.5,0.4,30.05,735.5,884.04,609.84
2018,8,9,10,30,538.0,312.0,0.4,30.3,763.0,900.12,617.92
2018,8,9,10,45,544.5,317.5,0.4,30.55,784.5,910.02,622.31
2018,8,9,11,0,551.0,323.0,0.4,30.8,806.0,917.18,625.2
2018,8,9,11,15,555.5,326.5,0.45,30.85,821.0,917.49,625.63
2018,8,9,11,30,560.0,330.0,0.5,30.9,836.0,914.98,624.55
2018,8,9,11,45,563.0,331.5,0.5,30.95,844.0,906.18,618.83
2018,8,9,12,0,566.0,333.0,0.5,31.0,852.0,894.65,611.6
2018,8,9,12,15,580.0,325.0,0.55,31.0,857.5,881.54,604.92
2018,8,9,12,30,594.0,317.0,0.6,31.0,863.0,865.47,596.37
2018,8,9,12,45,610.5,304.0,0.6,31.0,861.5,843.75,583.56
2018,8,9,13,0,627.0,291.0,0.6,31.0,860.0,819.57,569.12
2018,8,9,13,15,624.5,287.5,0.65,30.85,846.5,785.26,548.85
2018,8,9,13,30,622.0,284.0,0.7,30.7,833.0,749.2,527.09
2018,8,9,13,45,618.5,278.0,0.7,30.6,813.0,708.7,501.2
2018,8,9,14,0,615.0,272.0,0.7,30.5,793.0,666.93,473.93
2018,8,9,14,15,611.0,264.0,0.7,30.25,767.0,622.05,444.2
2018,8,9,14,30,607.0,256.0,0.7,30.0,741.0,576.32,413.04
2018,8,9,14,45,601.5,246.5,0.7,29.8,709.5,527.89,378.98
2018,8,9,15,0,596.0,237.0,0.7,29.6,678.0,478.43,343.1
2018,8,9,15,15,580.0,229.0,0.7,29.6,639.0,426.18,303.92
2018,8,9,15,30,564.0,221.0,0.7,29.6,600.0,375.09,264.56
2018,8,9,15,45,553.0,209.0,0.75,28.95,559.5,323.76,224.89
2018,8,9,16,0,542.0,197.0,0.8,28.3,519.0,273.47,185.39
2018,8,9,16,15,531.5,182.0,0.75,27.85,476.0,222.29,145.5
2018,8,9,16,30,521.0,167.0,0.7,27.4,433.0,172.49,109.61
2018,8,9,16,45,500.5,153.5,0.7,26.95,387.5,124.79,82.6
2018,8,9,17,0,480.0,140.0,0.7,26.5,342.0,96.03,75.39
2018,8,9,17,15,449.5,126.0,0.7,25.9,295.5,88.33,69.43
2018,8,9,17,30,419.0,112.0,0.7,25.3,249.0,80.2,62.92
2018,8,9,17,45,380.0,96.0,0.7,24.7,203.5,70.14,54.57
2018,8,9,18,0,341.0,80.0,0.7,24.1,158.0,59.61,45.57
2018,8,9,18,15,282.5,63.0,0.7,23.35,117.0,47.77,35.22
2018,8,9,18,30,224.0,46.0,0.7,22.6,76.0,35.46,24.2
2018,8,9,18,45,149.5,30.0,0.7,21.9,46.5,23.46,11.93
2018,8,9,19,0,75.0,14.0,0.7,21.2,17.0,12.73,0.0
2018,8,9,19,15,37.5,7.0,0.7,20.8,8.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,10,5,15,28.5,4.5,1.0,17.4,5.0,0.0,0.0
2018,8,10,5,30,57.0,9.0,0.9,18.1,10.0,23.07,0.0
2018,8,10,5,45,159.5,23.0,0.85,18.75,38.0,89.01,31.38
2018,8,10,6,0,262.0,37.0,0.8,19.4,66.0,159.64,116.59
2018,8,10,6,15,341.0,49.5,0.75,20.25,107.5,223.04,172.12
2018,8,10,6,30,420.0,62.0,0.7,21.1,149.0,298.47,234.73
2018,8,10,6,45,475.5,71.5,0.65,21.95,196.0,364.01,287.51
2018,8,10,7,0,531.0,81.0,0.6,22.8,243.0,434.31,341.41
2018,8,10,7,15,571.0,89.5,0.6,23.7,292.5,497.73,387.84
2018,8,10,7,30,611.0,98.0,0.6,24.6,342.0,563.44,433.81
2018,8,10,7,45,639.5,105.0,0.6,25.45,391.0,620.74,471.92
2018,8,10,8,0,668.0,112.0,0.6,26.3,440.0,678.43,508.12
2018,8,10,8,15,690.5,117.5,0.6,27.0,487.0,729.46,538.63
2018,8,10,8,30,713.0,123.0,0.6,27.7,534.0,779.67,567.81
2018,8,10,8,45,729.0,128.5,0.6,28.45,578.0,822.95,591.65
2018,8,10,9,0,745.0,134.0,0.6,29.2,622.0,864.37,613.87
2018,8,10,9,15,758.0,138.5,0.6,29.55,662.0,894.0,629.36
2018,8,10,9,30,771.0,143.0,0.6,29.9,702.0,926.64,646.69
2018,8,10,9,45,781.0,146.0,0.6,30.25,736.0,951.93,659.35
2018,8,10,10,0,791.0,149.0,0.6,30.6,770.0,974.14,670.22
2018,8,10,10,15,794.5,154.5,0.6,30.8,798.5,989.27,677.32
2018,8,10,10,30,798.0,160.0,0.6,31.0,827.0,1000.91,682.51
2018,8,10,10,45,798.0,165.0,0.65,31.15,847.5,1004.91,684.59
2018,8,10,11,0,798.0,170.0,0.7,31.3,868.0,1005.32,684.78
2018,8,10,11,15,799.5,173.0,0.7,31.25,883.0,1001.62,682.2
2018,8,10,11,30,801.0,176.0,0.7,31.2,898.0,994.39,677.71
2018,8,10,11,45,800.0,178.0,0.75,31.2,904.5,980.23,670.15
2018,8,10,12,0,799.0,180.0,0.8,31.2,911.0,962.76,660.72
2018,8,10,12,15,796.5,181.5,0.8,31.05,911.0,940.19,647.72
2018,8,10,12,30,794.0,183.0,0.8,30.9,911.0,914.63,632.95
2018,8,10,12,45,788.0,184.5,0.8,30.8,902.5,883.15,614.41
2018,8,10,13,0,782.0,186.0,0.8,30.7,894.0,849.22,594.3
2018,8,10,13,15,781.0,183.0,0.85,30.5,880.5,812.98,573.58
2018,8,10,13,30,780.0,180.0,0.9,30.3,867.0,774.39,550.31
2018,8,10,13,45,777.5,176.0,0.9,30.1,846.5,731.63,522.79
2018,8,10,14,0,775.0,172.0,0.9,29.9,826.0,686.99,493.34
2018,8,10,14,15,774.0,165.0,0.9,29.6,800.0,638.95,461.02
2018,8,10,14,30,773.0,158.0,0.9,29.3,774.0,589.28,426.5
2018,8,10,14,45,772.0,150.0,0.9,28.95,742.5,537.28,389.21
2018,8,10,15,0,771.0,142.0,0.9,28.6,711.0,484.02,349.56
2018,8,10,15,15,756.5,139.0,0.9,28.6,671.5,428.36,306.31
2018,8,10,15,30,742.0,136.0,0.9,28.6,632.0,369.25,259.31
2018,8,10,15,45,734.5,128.0,0.9,27.8,591.0,312.41,213.39
2018,8,10,16,0,727.0,120.0,0.9,27.0,550.0,255.95,167.03
2018,8,10,16,15,717.0,112.0,0.95,26.5,506.5,199.64,121.7
2018,8,10,16,30,707.0,104.0,1.0,26.0,463.0,144.41,81.32
2018,8,10,16,45,683.0,97.5,1.0,25.5,414.5,90.95,52.67
2018,8,10,17,0,659.0,91.0,1.0,25.0,366.0,62.29,47.59
2018,8,10,17,15,622.0,84.5,1.0,24.4,316.5,59.53,45.55
2018,8,10,17,30,585.0,78.0,1.0,23.8,267.0,56.61,43.26
2018,8,10,17,45,533.0,70.0,1.0,23.2,219.0,52.24,39.61
2018,8,10,18,0,481.0,62.0,1.0,22.6,171.0,47.68,35.64
2018,8,10,18,15,402.5,51.5,0.95,22.0,127.0,40.62,29.29
2018,8,10,18,30,324.0,41.0,0.9,21.4,83.0,33.29,22.43
2018,8,10,18,45,215.0,28.0,0.9,20.85,51.0,22.01,10.37
2018,8,10,19,0,106.0,15.0,0.9,20.3,19.0,13.64,0.0
2018,8,10,19,15,53.0,7.5,0.9,20.0,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
