Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.45,13.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.4,14.1,1.0,0.0,0.0
2018,8,21,5,45,26.5,9.5,0.4,14.35,11.5,17.15,0.0
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,45.62,26.56
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,91.96,69.77
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,139.27,110.8
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,192.6,155.82
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,248.45,201.45
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,298.42,240.85
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,349.98,280.1
2018,8,21,7,45,259.0,174.0,0.3,18.2,284.0,402.45,318.87
2018,8,21,8,0,286.0,194.0,0.3,18.7,327.0,456.42,357.46
2018,8,21,8,15,319.5,214.0,0.3,19.25,378.0,516.91,399.6
2018,8,21,8,30,353.0,234.0,0.3,19.8,429.0,578.67,441.2
2018,8,21,8,45,381.0,251.5,0.3,20.35,478.0,633.4,476.62
2018,8,21,9,0,409.0,269.0,0.3,20.9,527.0,688.23,511.2
2018,8,21,9,15,424.5,281.5,0.3,21.35,565.0,725.17,533.14
2018,8,21,9,30,440.0,294.0,0.3,21.8,603.0,776.7,564.05
2018,8,21,9,45,452.5,305.0,0.3,22.2,636.5,806.75,580.76
2018,8,21,10,0,465.0,316.0,0.3,22.6,670.0,834.86,596.34
2018,8,21,10,15,476.5,323.5,0.3,22.95,698.5,856.17,607.69
2018,8,21,10,30,488.0,331.0,0.3,23.3,727.0,875.14,617.64
2018,8,21,10,45,498.0,335.0,0.35,23.7,749.0,886.5,623.79
2018,8,21,11,0,508.0,339.0,0.4,24.1,771.0,895.25,628.51
2018,8,21,11,15,514.0,342.0,0.4,24.3,786.0,896.25,628.02
2018,8,21,11,30,520.0,345.0,0.4,24.5,801.0,894.52,626.04
2018,8,21,11,45,524.5,345.5,0.4,24.7,809.0,886.09,620.08
2018,8,21,12,0,529.0,346.0,0.4,24.9,817.0,875.0,612.64
2018,8,21,12,15,545.5,336.5,0.4,24.9,822.0,862.8,605.46
2018,8,21,12,30,562.0,327.0,0.4,24.9,827.0,847.61,596.41
2018,8,21,12,45,581.5,313.0,0.4,24.95,826.5,827.73,584.42
2018,8,21,13,0,601.0,299.0,0.4,25.0,826.0,804.68,570.34
2018,8,21,13,15,596.5,296.0,0.4,24.85,811.5,769.4,548.17
2018,8,21,13,30,592.0,293.0,0.4,24.7,797.0,732.55,524.74
2018,8,21,13,45,585.0,288.0,0.4,24.6,775.5,690.74,497.51
2018,8,21,14,0,578.0,283.0,0.4,24.5,754.0,648.0,469.08
2018,8,21,14,15,568.0,276.5,0.4,24.3,725.5,601.38,437.49
2018,8,21,14,30,558.0,270.0,0.4,24.1,697.0,554.56,404.9
2018,8,21,14,45,545.0,262.0,0.35,23.85,663.0,504.95,369.03
2018,8,21,15,0,532.0,254.0,0.3,23.6,629.0,455.91,332.59
2018,8,21,15,15,514.0,245.5,0.3,23.6,590.0,405.25,294.13
2018,8,21,15,30,496.0,237.0,0.3,23.6,551.0,356.14,255.9
2018,8,21,15,45,475.5,224.5,0.3,23.05,508.0,305.02,216.16
2018,8,21,16,0,455.0,212.0,0.3,22.5,465.0,256.24,178.06
2018,8,21,16,15,429.0,198.0,0.3,22.1,419.0,208.04,141.66
2018,8,21,16,30,403.0,184.0,0.3,21.7,373.0,167.77,114.76
2018,8,21,16,45,370.5,168.0,0.35,21.25,326.0,125.22,93.13
2018,8,21,17,0,338.0,152.0,0.4,20.8,279.0,109.65,88.84
2018,8,21,17,15,297.5,133.0,0.4,20.2,232.5,97.47,78.93
2018,8,21,17,30,257.0,114.0,0.4,19.6,186.0,84.83,68.34
2018,8,21,17,45,209.5,91.0,0.4,18.95,142.0,69.02,54.71
2018,8,21,18,0,162.0,68.0,0.4,18.3,98.0,52.64,40.24
2018,8,21,18,15,115.0,45.5,0.4,17.8,63.5,36.06,25.29
2018,8,21,18,30,68.0,23.0,0.4,17.3,29.0,18.83,8.75
2018,8,21,18,45,37.0,12.5,0.35,16.85,15.5,11.37,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,16.2,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.8,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,14.0,1.0,0.0,0.0
2018,8,22,5,45,11.5,10.0,0.5,14.25,11.0,12.79,0.0
2018,8,22,6,0,20.0,19.0,0.5,14.5,21.0,30.29,15.23
2018,8,22,6,15,19.5,39.5,0.4,15.1,42.0,50.02,35.63
2018,8,22,6,30,19.0,60.0,0.3,15.7,63.0,73.11,55.88
2018,8,22,6,45,37.0,81.0,0.25,16.35,90.0,106.22,84.14
2018,8,22,7,0,55.0,102.0,0.2,17.0,117.0,140.8,112.98
2018,8,22,7,15,50.0,119.5,0.2,17.7,135.5,157.44,126.08
2018,8,22,7,30,45.0,137.0,0.2,18.4,154.0,173.52,138.32
2018,8,22,7,45,51.5,159.0,0.2,19.1,181.0,203.07,161.11
2018,8,22,8,0,58.0,181.0,0.2,19.8,208.0,232.93,183.48
2018,8,22,8,15,97.0,207.5,0.2,20.3,258.5,295.32,231.25
2018,8,22,8,30,136.0,234.0,0.2,20.8,309.0,375.65,290.4
2018,8,22,8,45,211.0,252.0,0.2,21.3,379.5,465.46,355.3
2018,8,22,9,0,286.0,270.0,0.2,21.8,450.0,576.18,431.72
2018,8,22,9,15,377.0,272.0,0.25,22.25,525.5,669.72,494.7
2018,8,22,9,30,468.0,274.0,0.3,22.7,601.0,783.13,568.22
2018,8,22,9,45,519.5,270.0,0.3,23.15,650.5,836.16,599.47
2018,8,22,10,0,571.0,266.0,0.3,23.6,700.0,888.19,630.26
2018,8,22,10,15,588.0,268.5,0.3,23.95,730.5,910.85,641.89
2018,8,22,10,30,605.0,271.0,0.3,24.3,761.0,930.94,652.35
2018,8,22,10,45,620.0,270.5,0.3,24.65,785.0,946.62,660.09
2018,8,22,11,0,635.0,270.0,0.3,25.0,809.0,955.94,664.16
2018,8,22,11,15,643.5,270.5,0.35,25.2,825.0,956.41,664.38
2018,8,22,11,30,652.0,271.0,0.4,25.4,841.0,953.61,662.86
2018,8,22,11,45,659.0,269.5,0.4,25.6,850.0,944.11,656.37
2018,8,22,12,0,666.0,268.0,0.4,25.8,859.0,931.39,648.08
2018,8,22,12,15,681.5,258.0,0.4,25.85,863.0,915.3,638.5
2018,8,22,12,30,697.0,248.0,0.4,25.9,867.0,895.72,626.78
2018,8,22,12,45,716.0,235.0,0.4,25.9,866.0,872.86,613.21
2018,8,22,13,0,735.0,222.0,0.4,25.9,865.0,846.32,597.21
2018,8,22,13,15,733.0,219.5,0.4,25.8,851.5,809.16,574.03
2018,8,22,13,30,731.0,217.0,0.4,25.7,838.0,769.82,549.14
2018,8,22,13,45,727.0,212.5,0.4,25.55,816.0,725.23,520.43
2018,8,22,14,0,723.0,208.0,0.4,25.4,794.0,679.06,489.96
2018,8,22,14,15,714.5,204.0,0.4,25.2,765.5,629.17,456.17
2018,8,22,14,30,706.0,200.0,0.4,25.0,737.0,578.53,420.81
2018,8,22,14,45,694.0,194.5,0.4,24.8,702.0,524.32,381.79
2018,8,22,15,0,682.0,189.0,0.4,24.6,667.0,470.26,341.51
2018,8,22,15,15,664.5,183.5,0.4,24.6,626.5,414.41,298.41
2018,8,22,15,30,647.0,178.0,0.4,24.6,586.0,359.85,255.04
2018,8,22,15,45,626.0,171.0,0.4,24.0,541.5,304.65,211.02
2018,8,22,16,0,605.0,164.0,0.4,23.4,497.0,251.68,168.6
2018,8,22,16,15,578.0,155.0,0.4,22.95,449.5,197.25,126.86
2018,8,22,16,30,551.0,146.0,0.4,22.5,402.0,147.23,93.28
2018,8,22,16,45,515.0,135.0,0.4,22.05,352.5,99.07,71.43
2018,8,22,17,0,479.0,124.0,0.4,21.6,303.0,87.17,69.63
2018,8,22,17,15,432.0,111.5,0.4,20.95,254.0,79.96,63.83
2018,8,22,17,30,385.0,99.0,0.4,20.3,205.0,72.42,57.53
2018,8,22,17,45,325.5,82.5,0.4,19.6,159.0,61.48,48.05
2018,8,22,18,0,266.0,66.0,0.4,18.9,113.0,50.08,37.89
2018,8,22,18,15,193.5,47.0,0.4,18.2,75.5,36.24,25.3
2018,8,22,18,30,121.0,28.0,0.4,17.5,38.0,21.88,10.4
2018,8,22,18,45,64.0,15.0,0.4,16.8,20.0,13.64,0.0
2018,8,22,19,0,7.0,2.0,0.4,16.1,2.0,0.0,0.0
2018,8,22,19,15,3.5,1.0,0.4,15.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.75,13.35,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,8,23,5,45,9.0,9.5,0.6,14.25,10.0,11.54,0.0
2018,8,23,6,0,13.0,18.0,0.5,14.7,19.0,21.63,8.69
2018,8,23,6,15,7.5,35.0,0.45,15.45,35.5,35.72,23.79
2018,8,23,6,30,2.0,52.0,0.4,16.2,52.0,50.01,36.43
2018,8,23,6,45,10.0,72.5,0.35,16.95,75.0,74.85,57.64
2018,8,23,7,0,18.0,93.0,0.3,17.7,98.0,100.19,78.88
2018,8,23,7,15,16.0,108.0,0.25,18.3,113.0,113.36,89.42
2018,8,23,7,30,14.0,123.0,0.2,18.9,128.0,126.39,99.54
2018,8,23,7,45,22.0,145.5,0.2,19.5,155.0,154.91,122.12
2018,8,23,8,0,30.0,168.0,0.2,20.1,182.0,195.74,153.77
2018,8,23,8,15,36.0,190.5,0.2,20.6,209.0,225.07,175.64
2018,8,23,8,30,42.0,213.0,0.2,21.1,236.0,254.61,197.29
2018,8,23,8,45,41.5,231.0,0.2,21.55,255.5,273.28,210.16
2018,8,23,9,0,41.0,249.0,0.2,22.0,275.0,291.73,222.76
2018,8,23,9,15,45.0,268.0,0.2,22.3,298.0,315.34,239.31
2018,8,23,9,30,49.0,287.0,0.2,22.6,321.0,338.85,255.52
2018,8,23,9,45,103.0,314.5,0.25,22.95,391.0,421.08,315.6
2018,8,23,10,0,157.0,342.0,0.3,23.3,461.0,522.31,386.2
2018,8,23,10,15,336.5,317.5,0.3,23.5,585.5,692.88,503.94
2018,8,23,10,30,516.0,293.0,0.3,23.7,710.0,864.54,614.28
2018,8,23,10,45,595.0,271.5,0.3,23.95,765.0,919.0,645.86
2018,8,23,11,0,674.0,250.0,0.3,24.2,820.0,975.75,679.81
2018,8,23,11,15,679.5,252.0,0.3,24.3,835.5,974.42,677.26
2018,8,23,11,30,685.0,254.0,0.3,24.4,851.0,969.74,673.73
2018,8,23,11,45,687.5,256.5,0.35,24.5,860.0,959.29,667.86
2018,8,23,12,0,690.0,259.0,0.4,24.6,869.0,945.61,660.16
2018,8,23,12,15,694.5,256.0,0.4,24.6,870.0,925.38,647.85
2018,8,23,12,30,699.0,253.0,0.4,24.6,871.0,902.1,633.71
2018,8,23,12,45,702.5,248.0,0.4,24.65,865.0,873.13,615.86
2018,8,23,13,0,706.0,243.0,0.4,24.7,859.0,841.41,596.15
2018,8,23,13,15,702.0,240.0,0.4,24.6,843.5,802.94,572.1
2018,8,23,13,30,698.0,237.0,0.4,24.5,828.0,762.56,546.42
2018,8,23,13,45,692.5,233.0,0.4,24.4,806.0,718.49,517.79
2018,8,23,14,0,687.0,229.0,0.4,24.3,784.0,673.06,487.56
2018,8,23,14,15,677.0,224.5,0.45,24.1,755.0,623.28,454.33
2018,8,23,14,30,667.0,220.0,0.5,23.9,726.0,573.03,419.61
2018,8,23,14,45,653.5,214.5,0.5,23.7,690.5,519.93,381.15
2018,8,23,15,0,640.0,209.0,0.5,23.5,655.0,467.23,341.71
2018,8,23,15,15,622.5,202.0,0.5,23.5,614.5,412.4,299.26
2018,8,23,15,30,605.0,195.0,0.5,23.5,574.0,357.51,255.68
2018,8,23,15,45,580.5,187.5,0.55,22.9,529.0,303.11,212.58
2018,8,23,16,0,556.0,180.0,0.6,22.3,484.0,251.27,171.32
2018,8,23,16,15,522.0,171.0,0.6,21.85,435.5,199.75,132.09
2018,8,23,16,30,488.0,162.0,0.6,21.4,387.0,152.39,100.55
2018,8,23,16,45,447.5,150.0,0.6,20.95,337.5,107.16,86.47
2018,8,23,17,0,407.0,138.0,0.6,20.5,288.0,96.72,78.14
2018,8,23,17,15,356.5,123.0,0.65,19.85,239.5,87.98,71.04
2018,8,23,17,30,306.0,108.0,0.7,19.2,191.0,81.08,65.28
2018,8,23,17,45,246.5,88.0,0.7,18.55,145.5,67.07,53.08
2018,8,23,18,0,187.0,68.0,0.7,17.9,100.0,52.63,40.18
2018,8,23,18,15,131.0,45.5,0.7,17.45,64.5,36.0,25.05
2018,8,23,18,30,75.0,23.0,0.7,17.0,29.0,18.78,7.36
2018,8,23,18,45,39.0,12.0,0.7,16.5,15.0,10.91,0.0
2018,8,23,19,0,3.0,1.0,0.7,16.0,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,0.7,15.75,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.85,12.75,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,24,5,45,25.0,10.5,0.8,13.4,12.0,17.61,0.0
2018,8,24,6,0,47.0,20.0,0.8,13.7,23.0,48.12,24.56
2018,8,24,6,15,81.5,41.0,0.75,14.35,52.5,87.46,65.85
2018,8,24,6,30,116.0,62.0,0.7,15.0,82.0,133.02,105.85
2018,8,24,6,45,145.5,81.5,0.65,15.6,115.0,186.38,151.32
2018,8,24,7,0,175.0,101.0,0.6,16.2,148.0,233.67,190.64
2018,8,24,7,15,187.5,121.0,0.55,16.8,181.0,273.0,222.01
2018,8,24,7,30,200.0,141.0,0.5,17.4,214.0,312.96,252.7
2018,8,24,7,45,218.0,162.0,0.5,18.0,252.5,358.76,287.05
2018,8,24,8,0,236.0,183.0,0.5,18.6,291.0,405.3,320.84
2018,8,24,8,15,263.0,204.0,0.45,19.2,337.0,459.83,359.32
2018,8,24,8,30,290.0,225.0,0.4,19.8,383.0,515.28,397.05
2018,8,24,8,45,334.0,238.0,0.4,20.45,435.0,577.16,439.03
2018,8,24,9,0,378.0,251.0,0.4,21.1,487.0,640.38,480.56
2018,8,24,9,15,443.0,256.0,0.4,21.6,550.5,732.29,540.46
2018,8,24,9,30,508.0,261.0,0.4,22.1,614.0,808.93,588.22
2018,8,24,9,45,526.0,269.5,0.4,22.6,651.5,842.97,606.79
2018,8,24,10,0,544.0,278.0,0.4,23.1,689.0,875.0,624.44
2018,8,24,10,15,558.5,282.5,0.4,23.4,718.5,896.92,636.14
2018,8,24,10,30,573.0,287.0,0.4,23.7,748.0,916.3,646.36
2018,8,24,10,45,585.5,288.5,0.4,24.05,771.0,927.74,651.65
2018,8,24,11,0,598.0,290.0,0.4,24.4,794.0,936.31,655.34
2018,8,24,11,15,607.0,291.0,0.45,24.65,810.5,937.82,656.1
2018,8,24,11,30,616.0,292.0,0.5,24.9,827.0,938.21,656.32
2018,8,24,11,45,624.0,290.0,0.5,25.1,836.0,929.59,650.3
2018,8,24,12,0,632.0,288.0,0.5,25.3,845.0,917.8,642.53
2018,8,24,12,15,627.5,290.5,0.5,25.35,843.5,895.42,628.38
2018,8,24,12,30,623.0,293.0,0.5,25.4,842.0,870.54,612.79
2018,8,24,12,45,614.0,295.0,0.5,25.45,832.5,839.0,592.88
2018,8,24,13,0,605.0,297.0,0.5,25.5,823.0,805.38,571.53
2018,8,24,13,15,605.5,291.0,0.55,25.45,809.5,770.99,550.72
2018,8,24,13,30,606.0,285.0,0.6,25.4,796.0,734.68,528.15
2018,8,24,13,45,606.0,276.5,0.6,25.3,776.0,694.01,501.6
2018,8,24,14,0,606.0,268.0,0.6,25.2,756.0,651.8,473.41
2018,8,24,14,15,601.0,260.0,0.6,25.05,729.0,605.59,441.79
2018,8,24,14,30,596.0,252.0,0.6,24.9,702.0,558.62,408.74
2018,8,24,14,45,590.5,241.0,0.6,24.75,669.0,508.33,372.35
2018,8,24,15,0,585.0,230.0,0.6,24.6,636.0,457.77,334.57
2018,8,24,15,15,567.0,222.0,0.6,24.6,596.0,404.66,293.67
2018,8,24,15,30,549.0,214.0,0.6,24.6,556.0,353.02,252.86
2018,8,24,15,45,535.0,201.0,0.65,24.05,513.5,300.27,211.12
2018,8,24,16,0,521.0,188.0,0.7,23.5,471.0,249.02,170.3
2018,8,24,16,15,505.0,173.0,0.7,23.05,426.0,197.69,130.78
2018,8,24,16,30,489.0,158.0,0.7,22.6,381.0,148.48,97.33
2018,8,24,16,45,460.5,144.0,0.7,22.2,334.0,102.06,81.82
2018,8,24,17,0,432.0,130.0,0.7,21.8,287.0,91.44,73.3
2018,8,24,17,15,389.5,114.0,0.7,20.95,239.0,81.85,65.5
2018,8,24,17,30,347.0,98.0,0.7,20.1,191.0,71.8,57.05
2018,8,24,17,45,292.5,80.0,0.7,19.3,146.5,59.72,46.54
2018,8,24,18,0,238.0,62.0,0.7,18.5,102.0,47.13,35.28
2018,8,24,18,15,168.5,43.0,0.7,17.8,66.5,34.22,23.38
2018,8,24,18,30,99.0,24.0,0.7,17.1,31.0,19.53,6.73
2018,8,24,18,45,51.5,12.5,0.7,16.45,16.0,11.37,0.0
2018,8,24,19,0,4.0,1.0,0.7,15.8,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,0.7,15.55,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,25,5,45,29.5,9.0,0.9,13.9,11.0,17.71,0.0
2018,8,25,6,0,56.0,17.0,0.8,14.1,21.0,46.79,21.77
2018,8,25,6,15,99.0,37.5,0.7,14.85,51.5,98.32,74.23
2018,8,25,6,30,142.0,58.0,0.6,15.6,82.0,149.58,119.02
2018,8,25,6,45,184.0,82.5,0.5,16.35,124.5,209.56,169.62
2018,8,25,7,0,226.0,107.0,0.4,17.1,167.0,272.97,221.15
2018,8,25,7,15,263.5,129.5,0.35,17.7,214.0,334.25,269.14
2018,8,25,7,30,301.0,152.0,0.3,18.3,261.0,398.36,317.28
2018,8,25,7,45,334.5,170.5,0.3,18.9,309.0,457.01,359.78
2018,8,25,8,0,368.0,189.0,0.3,19.5,357.0,517.54,402.16
2018,8,25,8,15,397.5,204.5,0.3,20.15,404.0,572.6,439.12
2018,8,25,8,30,427.0,220.0,0.3,20.8,451.0,643.38,485.45
2018,8,25,8,45,453.0,232.0,0.3,21.45,496.0,693.36,516.31
2018,8,25,9,0,479.0,244.0,0.3,22.1,541.0,742.94,546.33
2018,8,25,9,15,511.0,247.5,0.3,22.7,584.0,788.17,573.2
2018,8,25,9,30,543.0,251.0,0.3,23.3,627.0,832.5,598.95
2018,8,25,9,45,576.5,249.5,0.3,23.9,667.0,871.51,620.99
2018,8,25,10,0,610.0,248.0,0.3,24.5,707.0,908.81,641.65
2018,8,25,10,15,622.0,252.5,0.3,24.85,736.5,933.25,654.17
2018,8,25,10,30,634.0,257.0,0.3,25.2,766.0,950.61,662.64
2018,8,25,10,45,644.0,259.5,0.3,25.55,789.0,960.84,666.94
2018,8,25,11,0,654.0,262.0,0.3,25.9,812.0,967.82,669.47
2018,8,25,11,15,660.0,263.5,0.3,26.1,827.0,966.48,667.5
2018,8,25,11,30,666.0,265.0,0.3,26.3,842.0,961.84,663.78
2018,8,25,11,45,670.0,265.0,0.35,26.45,850.0,950.49,657.35
2018,8,25,12,0,674.0,265.0,0.4,26.6,858.0,935.96,649.14
2018,8,25,12,15,672.0,265.5,0.4,26.6,856.5,913.22,635.21
2018,8,25,12,30,670.0,266.0,0.4,26.6,855.0,887.76,619.66
2018,8,25,12,45,665.5,266.5,0.4,26.6,847.0,857.57,601.06
2018,8,25,13,0,661.0,267.0,0.4,26.6,839.0,825.16,580.9
2018,8,25,13,15,657.0,263.5,0.45,26.55,823.5,787.54,558.23
2018,8,25,13,30,653.0,260.0,0.5,26.5,808.0,748.15,533.92
2018,8,25,13,45,646.5,255.5,0.5,26.4,786.0,704.54,505.6
2018,8,25,14,0,640.0,251.0,0.5,26.3,764.0,659.8,475.88
2018,8,25,14,15,629.0,246.0,0.5,26.05,734.5,610.98,442.86
2018,8,25,14,30,618.0,241.0,0.5,25.8,705.0,561.94,408.72
2018,8,25,14,45,604.0,234.5,0.55,25.6,670.0,508.82,371.04
2018,8,25,15,0,590.0,228.0,0.6,25.4,635.0,457.43,333.22
2018,8,25,15,15,571.5,220.0,0.6,25.4,594.5,403.83,292.03
2018,8,25,15,30,553.0,212.0,0.6,25.4,554.0,351.75,250.98
2018,8,25,15,45,529.0,202.0,0.6,24.7,509.0,298.4,209.13
2018,8,25,16,0,505.0,192.0,0.6,24.0,464.0,247.71,169.33
2018,8,25,16,15,473.5,180.5,0.65,23.5,416.5,197.71,131.89
2018,8,25,16,30,442.0,169.0,0.7,23.0,369.0,151.68,101.67
2018,8,25,16,45,404.0,154.0,0.7,22.45,320.0,107.25,86.12
2018,8,25,17,0,366.0,139.0,0.7,21.9,271.0,101.66,81.94
2018,8,25,17,15,320.0,121.0,0.7,21.2,223.0,89.81,72.22
2018,8,25,17,30,274.0,103.0,0.7,20.5,175.0,77.55,61.87
2018,8,25,17,45,220.5,81.0,0.7,19.75,130.5,62.12,48.47
2018,8,25,18,0,167.0,59.0,0.7,19.0,86.0,46.17,34.31
2018,8,25,18,15,115.0,38.5,0.7,18.35,54.0,30.78,20.28
2018,8,25,18,30,63.0,18.0,0.7,17.7,22.0,14.86,2.52
2018,8,25,18,45,32.5,9.5,0.7,17.05,11.5,8.64,0.0
2018,8,25,19,0,2.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.65,16.15,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.15,13.4,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,26,5,45,27.5,9.0,1.0,13.95,11.0,17.08,0.0
2018,8,26,6,0,53.0,17.0,0.9,14.2,21.0,45.67,18.91
2018,8,26,6,15,100.5,37.5,0.8,14.8,51.5,99.62,75.04
2018,8,26,6,30,148.0,58.0,0.7,15.4,82.0,153.17,121.99
2018,8,26,6,45,196.0,80.0,0.6,16.0,124.0,213.36,173.13
2018,8,26,7,0,244.0,102.0,0.5,16.6,166.0,277.86,226.01
2018,8,26,7,15,286.0,121.0,0.45,17.25,212.0,338.67,273.99
2018,8,26,7,30,328.0,140.0,0.4,17.9,258.0,402.86,322.54
2018,8,26,7,45,365.0,156.0,0.35,18.55,306.0,462.52,365.64
2018,8,26,8,0,402.0,172.0,0.3,19.2,354.0,539.08,418.9
2018,8,26,8,15,434.0,184.0,0.3,19.85,400.5,594.75,455.9
2018,8,26,8,30,466.0,196.0,0.3,20.5,447.0,651.13,492.44
2018,8,26,8,45,494.0,204.5,0.3,21.1,491.5,700.25,523.09
2018,8,26,9,0,522.0,213.0,0.3,21.7,536.0,749.0,552.77
2018,8,26,9,15,580.0,204.0,0.3,22.2,585.5,805.72,588.08
2018,8,26,9,30,638.0,195.0,0.3,22.7,635.0,870.13,626.41
2018,8,26,9,45,702.0,176.0,0.35,23.15,683.0,922.22,656.63
2018,8,26,10,0,766.0,157.0,0.4,23.6,731.0,964.74,680.72
2018,8,26,10,15,783.0,155.5,0.4,23.85,762.5,985.2,690.74
2018,8,26,10,30,800.0,154.0,0.4,24.1,794.0,1002.33,699.12
2018,8,26,10,45,811.5,152.5,0.4,24.4,817.5,1010.38,702.03
2018,8,26,11,0,823.0,151.0,0.4,24.7,841.0,1014.8,703.02
2018,8,26,11,15,789.0,174.0,0.45,24.8,845.0,995.49,691.72
2018,8,26,11,30,755.0,197.0,0.5,24.9,849.0,980.59,683.49
2018,8,26,11,45,772.5,189.0,0.5,25.05,861.0,965.79,674.07
2018,8,26,12,0,790.0,181.0,0.5,25.2,873.0,955.52,667.49
2018,8,26,12,15,806.5,171.0,0.5,25.2,877.5,938.42,657.17
2018,8,26,12,30,823.0,161.0,0.5,25.2,882.0,917.39,644.59
2018,8,26,12,45,804.0,170.0,0.55,25.15,869.0,880.11,623.07
2018,8,26,13,0,785.0,179.0,0.6,25.1,856.0,840.86,600.23
2018,8,26,13,15,783.5,175.5,0.6,25.0,841.0,802.36,576.81
2018,8,26,13,30,782.0,172.0,0.6,24.9,826.0,761.52,550.62
2018,8,26,13,45,770.5,172.0,0.6,24.8,802.0,714.6,519.52
2018,8,26,14,0,759.0,172.0,0.6,24.7,778.0,667.13,487.29
2018,8,26,14,15,692.5,193.0,0.65,24.5,730.0,602.69,442.76
2018,8,26,14,30,626.0,214.0,0.7,24.3,682.0,542.52,400.13
2018,8,26,14,45,683.0,180.0,0.7,24.1,668.0,502.45,370.61
2018,8,26,15,0,740.0,146.0,0.7,23.9,654.0,455.21,333.9
2018,8,26,15,15,709.0,146.5,0.7,23.9,609.0,396.16,287.2
2018,8,26,15,30,678.0,147.0,0.7,23.9,564.0,339.74,241.46
2018,8,26,15,45,653.5,141.5,0.75,23.35,518.5,283.09,195.39
2018,8,26,16,0,629.0,136.0,0.8,22.8,473.0,229.01,151.38
2018,8,26,16,15,606.5,128.5,0.8,22.35,428.0,176.43,110.5
2018,8,26,16,30,584.0,121.0,0.8,21.9,383.0,126.67,77.74
2018,8,26,16,45,538.0,114.0,0.8,21.45,332.5,80.15,63.58
2018,8,26,17,0,492.0,107.0,0.8,21.0,282.0,76.02,60.42
2018,8,26,17,15,434.5,96.5,0.8,20.4,233.0,69.81,55.32
2018,8,26,17,30,377.0,86.0,0.8,19.8,184.0,63.37,49.82
2018,8,26,17,45,302.5,72.0,0.8,19.15,139.0,53.97,41.52
2018,8,26,18,0,228.0,58.0,0.8,18.5,94.0,44.23,32.66
2018,8,26,18,15,153.0,39.0,0.8,17.95,59.5,31.18,20.48
2018,8,26,18,30,78.0,20.0,0.8,17.4,25.0,16.39,1.43
2018,8,26,18,45,39.0,10.0,0.8,16.8,12.5,9.1,0.0
2018,8,26,19,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.5,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,27,5,30,1.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,27,5,45,44.0,10.5,0.65,13.5,13.5,23.81,0.0
2018,8,27,6,0,87.0,21.0,0.6,13.9,27.0,65.14,25.4
2018,8,27,6,15,164.5,40.0,0.55,14.55,62.5,141.99,108.13
2018,8,27,6,30,242.0,59.0,0.5,15.2,98.0,211.85,169.0
2018,8,27,6,45,259.0,75.0,0.5,15.85,130.5,252.93,204.76
2018,8,27,7,0,276.0,91.0,0.5,16.5,163.0,283.26,230.63
2018,8,27,7,15,254.0,109.5,0.45,17.25,187.0,303.47,246.25
2018,8,27,7,30,232.0,128.0,0.4,18.0,211.0,320.74,258.44
2018,8,27,7,45,267.5,144.5,0.4,18.75,254.0,375.81,300.14
2018,8,27,8,0,303.0,161.0,0.4,19.5,297.0,433.12,341.74
2018,8,27,8,15,400.5,164.5,0.35,20.1,366.0,545.2,422.3
2018,8,27,8,30,498.0,168.0,0.3,20.7,435.0,647.34,491.58
2018,8,27,8,45,557.5,167.5,0.3,21.3,491.0,715.29,535.08
2018,8,27,9,0,617.0,167.0,0.3,21.9,547.0,792.95,583.0
2018,8,27,9,15,642.5,171.5,0.3,22.35,591.0,836.89,607.76
2018,8,27,9,30,668.0,176.0,0.3,22.8,635.0,879.07,631.44
2018,8,27,9,45,663.0,190.0,0.3,23.25,665.5,899.43,641.13
2018,8,27,10,0,658.0,204.0,0.3,23.7,696.0,916.38,649.04
2018,8,27,10,15,668.5,208.0,0.3,23.95,724.5,934.97,658.54
2018,8,27,10,30,679.0,212.0,0.3,24.2,753.0,950.49,666.17
2018,8,27,10,45,686.0,215.0,0.35,24.4,775.0,958.2,670.36
2018,8,27,11,0,693.0,218.0,0.4,24.6,797.0,962.6,672.81
2018,8,27,11,15,697.5,221.0,0.4,24.7,812.5,961.14,671.05
2018,8,27,11,30,702.0,224.0,0.4,24.8,828.0,956.31,667.48
2018,8,27,11,45,704.5,225.5,0.4,24.9,836.5,944.65,659.92
2018,8,27,12,0,707.0,227.0,0.4,25.0,845.0,929.76,650.6
2018,8,27,12,15,726.5,216.0,0.45,25.0,850.5,915.03,642.78
2018,8,27,12,30,746.0,205.0,0.5,25.0,856.0,896.51,632.63
2018,8,27,12,45,769.5,188.5,0.5,25.0,855.0,867.22,614.83
2018,8,27,13,0,793.0,172.0,0.5,25.0,854.0,840.29,598.58
2018,8,27,13,15,789.5,170.5,0.5,24.9,839.0,801.75,575.05
2018,8,27,13,30,786.0,169.0,0.5,24.8,824.0,760.96,549.06
2018,8,27,13,45,780.5,166.0,0.5,24.7,801.5,715.33,519.02
2018,8,27,14,0,775.0,163.0,0.5,24.6,779.0,668.05,487.11
2018,8,27,14,15,765.5,160.5,0.5,24.45,749.5,617.36,451.99
2018,8,27,14,30,756.0,158.0,0.5,24.3,720.0,564.66,414.38
2018,8,27,14,45,743.0,154.5,0.5,24.2,684.5,509.19,373.45
2018,8,27,15,0,730.0,151.0,0.5,24.1,649.0,453.8,331.16
2018,8,27,15,15,713.0,146.5,0.5,24.1,608.0,396.39,285.9
2018,8,27,15,30,696.0,142.0,0.5,24.1,567.0,340.08,240.18
2018,8,27,15,45,672.0,137.5,0.5,23.6,522.0,283.3,193.94
2018,8,27,16,0,648.0,133.0,0.5,23.1,477.0,228.99,149.83
2018,8,27,16,15,615.0,127.5,0.5,22.7,428.5,175.42,108.98
2018,8,27,16,30,582.0,122.0,0.5,22.3,380.0,125.99,77.44
2018,8,27,16,45,540.5,114.0,0.5,21.9,330.5,80.34,63.58
2018,8,27,17,0,499.0,106.0,0.5,21.5,281.0,75.51,59.85
2018,8,27,17,15,444.0,95.5,0.55,20.7,232.5,69.29,54.78
2018,8,27,17,30,389.0,85.0,0.6,19.9,184.0,62.82,49.3
2018,8,27,17,45,318.0,70.5,0.6,19.1,139.0,53.01,40.67
2018,8,27,18,0,247.0,56.0,0.6,18.3,94.0,42.84,31.42
2018,8,27,18,15,166.5,38.0,0.65,17.7,59.5,29.51,18.91
2018,8,27,18,30,86.0,20.0,0.7,17.1,25.0,16.36,0.0
2018,8,27,18,45,43.0,10.0,0.7,16.45,12.5,9.1,0.0
2018,8,27,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,0.65,14.4,11.5,19.51,0.0
2018,8,28,6,0,67.0,19.0,0.6,14.6,23.0,54.31,16.24
2018,8,28,6,15,133.5,39.0,0.5,15.25,57.0,117.99,88.67
2018,8,28,6,30,200.0,59.0,0.4,15.9,91.0,181.8,144.37
2018,8,28,6,45,183.0,75.5,0.3,16.55,113.0,201.18,162.06
2018,8,28,7,0,166.0,92.0,0.2,17.2,135.0,218.53,176.68
2018,8,28,7,15,148.0,109.5,0.25,17.75,154.0,222.54,180.05
2018,8,28,7,30,130.0,127.0,0.3,18.3,173.0,235.28,189.61
2018,8,28,7,45,136.5,149.0,0.3,18.9,204.0,269.88,216.02
2018,8,28,8,0,143.0,171.0,0.3,19.5,235.0,304.45,241.46
2018,8,28,8,15,175.0,186.5,0.3,19.95,274.0,352.27,277.15
2018,8,28,8,30,207.0,202.0,0.3,20.4,313.0,401.9,313.13
2018,8,28,8,45,246.0,219.0,0.3,20.85,362.0,477.8,366.98
2018,8,28,9,0,285.0,236.0,0.3,21.3,411.0,538.74,408.49
2018,8,28,9,15,384.0,229.0,0.35,21.7,481.5,648.34,484.46
2018,8,28,9,30,483.0,222.0,0.4,22.1,552.0,743.29,547.59
2018,8,28,9,45,593.5,199.5,0.4,22.5,626.5,841.28,610.23
2018,8,28,10,0,704.0,177.0,0.4,22.9,701.0,933.17,664.58
2018,8,28,10,15,762.5,160.5,0.4,23.2,748.5,970.18,684.04
2018,8,28,10,30,821.0,144.0,0.4,23.5,796.0,1012.98,707.63
2018,8,28,10,45,830.0,144.0,0.4,23.8,819.0,1020.0,709.47
2018,8,28,11,0,839.0,144.0,0.4,24.1,842.0,1023.32,709.81
2018,8,28,11,15,843.0,144.5,0.4,24.3,857.0,1018.39,705.71
2018,8,28,11,30,847.0,145.0,0.4,24.5,872.0,1009.73,699.64
2018,8,28,11,45,849.0,145.5,0.45,24.7,879.5,995.41,691.51
2018,8,28,12,0,851.0,146.0,0.5,24.9,887.0,977.49,681.36
2018,8,28,12,15,853.0,144.5,0.5,24.95,887.0,953.97,667.18
2018,8,28,12,30,855.0,143.0,0.5,25.0,887.0,918.2,645.56
2018,8,28,12,45,856.0,140.5,0.5,25.0,879.5,887.17,627.06
2018,8,28,13,0,857.0,138.0,0.5,25.0,872.0,853.12,606.49
2018,8,28,13,15,852.0,137.5,0.5,24.95,856.0,813.24,582.21
2018,8,28,13,30,847.0,137.0,0.5,24.9,840.0,775.76,559.29
2018,8,28,13,45,839.0,136.5,0.5,24.8,816.5,728.26,528.22
2018,8,28,14,0,831.0,136.0,0.5,24.7,793.0,679.12,495.01
2018,8,28,14,15,819.0,135.5,0.5,24.5,762.5,626.14,458.35
2018,8,28,14,30,807.0,135.0,0.5,24.3,732.0,572.42,419.96
2018,8,28,14,45,790.5,134.0,0.5,24.1,695.0,515.55,377.99
2018,8,28,15,0,774.0,133.0,0.5,23.9,658.0,459.0,334.74
2018,8,28,15,15,757.5,129.0,0.5,23.9,616.5,397.2,285.99
2018,8,28,15,30,741.0,125.0,0.5,23.9,575.0,338.99,238.45
2018,8,28,15,45,715.0,122.5,0.5,23.25,529.0,280.75,190.82
2018,8,28,16,0,689.0,120.0,0.5,22.6,483.0,225.11,145.45
2018,8,28,16,15,655.0,115.5,0.5,22.1,433.5,169.72,103.16
2018,8,28,16,30,621.0,111.0,0.5,21.6,384.0,118.51,70.85
2018,8,28,16,45,580.0,104.0,0.5,21.15,334.0,72.98,57.53
2018,8,28,17,0,539.0,97.0,0.5,20.7,284.0,70.29,55.59
2018,8,28,17,15,485.5,87.5,0.5,19.95,235.0,63.89,50.29
2018,8,28,17,30,432.0,78.0,0.5,19.2,186.0,57.96,45.22
2018,8,28,17,45,359.5,65.5,0.45,18.5,141.0,49.49,37.68
2018,8,28,18,0,287.0,53.0,0.4,17.8,96.0,40.72,29.61
2018,8,28,18,15,195.0,37.0,0.4,17.3,61.0,28.84,18.16
2018,8,28,18,30,103.0,21.0,0.4,16.8,26.0,16.58,0.0
2018,8,28,18,45,51.5,10.5,0.4,16.3,13.0,9.55,0.0
2018,8,28,19,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,29,5,45,51.0,10.0,0.45,13.65,13.0,25.68,0.0
2018,8,29,6,0,102.0,20.0,0.4,14.2,26.0,76.16,18.03
2018,8,29,6,15,270.5,32.0,0.35,14.95,69.5,181.1,136.81
2018,8,29,6,30,439.0,44.0,0.3,15.7,113.0,294.74,232.94
2018,8,29,6,45,387.5,59.5,0.25,16.45,137.0,305.14,244.65
2018,8,29,7,0,336.0,75.0,0.2,17.2,161.0,312.89,252.27
2018,8,29,7,15,226.0,103.5,0.25,17.85,167.0,278.4,224.69
2018,8,29,7,30,116.0,132.0,0.3,18.5,173.0,232.19,186.26
2018,8,29,7,45,83.5,148.5,0.3,19.2,180.5,217.04,173.13
2018,8,29,8,0,51.0,165.0,0.3,19.9,188.0,210.9,166.5
2018,8,29,8,15,153.0,186.0,0.3,20.4,265.5,333.83,263.11
2018,8,29,8,30,255.0,207.0,0.3,20.9,343.0,466.16,360.6
2018,8,29,8,45,524.5,156.0,0.35,21.4,466.5,672.98,509.58
2018,8,29,9,0,794.0,105.0,0.4,21.9,590.0,880.92,642.71
2018,8,29,9,15,842.0,96.0,0.4,22.25,642.0,924.61,664.54
2018,8,29,9,30,890.0,87.0,0.4,22.6,694.0,976.54,693.61
2018,8,29,9,45,901.0,88.5,0.45,22.95,730.5,1002.56,707.44
2018,8,29,10,0,912.0,90.0,0.5,23.3,767.0,1025.16,719.63
2018,8,29,10,15,919.0,91.5,0.5,23.55,796.5,1040.11,726.39
2018,8,29,10,30,926.0,93.0,0.5,23.8,826.0,1051.24,731.08
2018,8,29,10,45,931.0,93.5,0.5,24.0,848.5,1055.3,731.88
2018,8,29,11,0,936.0,94.0,0.5,24.2,871.0,1055.41,730.59
2018,8,29,11,15,939.5,94.5,0.5,24.3,886.0,1050.01,726.52
2018,8,29,11,30,943.0,95.0,0.5,24.4,901.0,1040.63,720.31
2018,8,29,11,45,944.5,95.0,0.5,24.5,908.5,1024.81,710.45
2018,8,29,12,0,946.0,95.0,0.5,24.6,916.0,1005.15,698.48
2018,8,29,12,15,942.5,97.5,0.55,24.55,915.0,979.68,684.64
2018,8,29,12,30,939.0,100.0,0.6,24.5,914.0,950.73,668.65
2018,8,29,12,45,932.5,102.0,0.6,24.45,904.0,915.38,647.57
2018,8,29,13,0,926.0,104.0,0.6,24.4,894.0,877.11,624.6
2018,8,29,13,15,921.5,104.0,0.6,24.25,878.0,835.79,599.73
2018,8,29,13,30,917.0,104.0,0.6,24.1,862.0,791.86,572.9
2018,8,29,13,45,911.0,104.0,0.6,23.9,839.0,744.47,543.33
2018,8,29,14,0,905.0,104.0,0.6,23.7,816.0,695.02,509.8
2018,8,29,14,15,896.0,102.5,0.55,23.45,785.0,640.56,471.27
2018,8,29,14,30,887.0,101.0,0.5,23.2,754.0,584.85,430.67
2018,8,29,14,45,875.0,99.5,0.5,22.9,717.0,526.65,387.46
2018,8,29,15,0,863.0,98.0,0.5,22.6,680.0,468.03,342.21
2018,8,29,15,15,848.5,95.5,0.5,22.6,638.0,407.47,293.45
2018,8,29,15,30,834.0,93.0,0.5,22.6,596.0,343.49,240.68
2018,8,29,15,45,813.0,91.0,0.5,21.9,549.5,282.2,189.62
2018,8,29,16,0,792.0,89.0,0.5,21.2,503.0,222.75,140.24
2018,8,29,16,15,763.0,86.0,0.45,20.8,453.0,163.58,94.32
2018,8,29,16,30,734.0,83.0,0.4,20.4,403.0,107.83,59.44
2018,8,29,16,45,695.5,78.5,0.4,19.95,351.0,54.69,42.09
2018,8,29,17,0,657.0,74.0,0.4,19.5,299.0,53.03,40.94
2018,8,29,17,15,601.5,68.5,0.4,18.9,248.0,50.46,38.84
2018,8,29,17,30,546.0,63.0,0.4,18.3,197.0,47.87,36.59
2018,8,29,17,45,463.0,54.5,0.4,17.75,149.0,42.57,31.75
2018,8,29,18,0,380.0,46.0,0.4,17.2,101.0,37.16,26.55
2018,8,29,18,15,258.5,32.5,0.4,16.75,63.5,26.76,16.19
2018,8,29,18,30,137.0,19.0,0.4,16.3,26.0,15.05,0.0
2018,8,29,18,45,68.5,9.5,0.4,15.85,13.0,8.64,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,5,45,10.5,9.0,0.45,13.0,9.5,11.61,0.0
2018,8,30,6,0,21.0,18.0,0.3,13.4,19.0,30.3,0.45
2018,8,30,6,15,113.0,36.0,0.3,13.95,52.5,105.57,78.55
2018,8,30,6,30,205.0,54.0,0.3,14.5,86.0,188.6,150.21
2018,8,30,6,45,361.0,62.0,0.25,15.1,143.5,294.33,238.09
2018,8,30,7,0,517.0,70.0,0.2,15.7,201.0,421.77,339.21
2018,8,30,7,15,573.5,77.0,0.2,16.25,252.5,494.27,394.19
2018,8,30,7,30,630.0,84.0,0.2,16.8,304.0,570.52,449.84
2018,8,30,7,45,664.5,90.0,0.2,17.35,354.5,632.3,491.85
2018,8,30,8,0,699.0,96.0,0.2,17.9,405.0,694.85,532.25
2018,8,30,8,15,726.5,100.0,0.2,18.45,454.0,749.45,565.81
2018,8,30,8,30,754.0,104.0,0.2,19.0,503.0,803.42,598.03
2018,8,30,8,45,775.0,107.0,0.2,19.6,548.5,844.78,621.05
2018,8,30,9,0,796.0,110.0,0.2,20.2,594.0,888.98,645.57
2018,8,30,9,15,805.0,115.0,0.2,20.7,633.5,921.9,662.72
2018,8,30,9,30,814.0,120.0,0.2,21.2,673.0,951.83,677.97
2018,8,30,9,45,818.5,126.0,0.2,21.7,707.0,975.27,689.15
2018,8,30,10,0,823.0,132.0,0.2,22.2,741.0,995.22,698.27
2018,8,30,10,15,832.5,134.0,0.25,22.55,770.5,1012.14,707.1
2018,8,30,10,30,842.0,136.0,0.3,22.9,800.0,1025.47,713.98
2018,8,30,10,45,848.5,136.5,0.3,23.3,822.0,1030.4,714.74
2018,8,30,11,0,855.0,137.0,0.3,23.7,844.0,1031.56,713.53
2018,8,30,11,15,858.0,138.0,0.35,23.9,858.5,1014.39,703.32
2018,8,30,11,30,861.0,139.0,0.4,24.1,873.0,1005.33,698.37
2018,8,30,11,45,862.5,139.5,0.4,24.35,880.0,990.67,688.75
2018,8,30,12,0,864.0,140.0,0.4,24.6,887.0,972.47,677.18
2018,8,30,12,15,866.5,138.0,0.45,24.6,887.0,949.3,664.45
2018,8,30,12,30,869.0,136.0,0.5,24.6,887.0,922.76,649.67
2018,8,30,12,45,870.5,133.5,0.5,24.65,879.5,891.59,630.82
2018,8,30,13,0,872.0,131.0,0.5,24.7,872.0,857.3,609.99
2018,8,30,13,15,867.0,131.0,0.55,24.6,856.0,817.21,586.57
2018,8,30,13,30,862.0,131.0,0.6,24.5,840.0,774.72,561.27
2018,8,30,13,45,854.5,129.5,0.6,24.4,816.0,726.93,530.09
2018,8,30,14,0,847.0,128.0,0.6,24.3,792.0,679.73,497.84
2018,8,30,14,15,837.0,126.5,0.6,24.1,761.5,626.2,460.5
2018,8,30,14,30,827.0,125.0,0.6,23.9,731.0,571.7,421.25
2018,8,30,14,45,814.0,123.0,0.6,23.7,694.5,514.57,378.7
2018,8,30,15,0,801.0,121.0,0.6,23.5,658.0,457.34,334.48
2018,8,30,15,15,784.5,118.0,0.6,23.5,616.5,398.12,287.03
2018,8,30,15,30,768.0,115.0,0.6,23.5,575.0,339.78,238.87
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,276.67,187.14
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,219.44,140.11
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,162.43,96.43
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,109.24,63.42
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,66.4,52.02
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,64.58,50.75
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,60.13,47.06
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,55.52,43.06
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,46.34,34.85
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,38.6,27.59
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,26.61,15.58
