Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,16.37,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,8.19,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,43.18,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,116.84,0.75
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,210.88,158.04
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,308.44,244.79
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,384.97,309.81
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,468.56,377.07
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,534.07,427.35
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,605.94,478.83
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,667.25,519.36
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,728.99,558.6
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,781.58,589.75
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,824.9,613.71
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,868.77,638.29
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,910.44,660.89
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,944.71,678.81
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,976.01,694.74
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,1000.54,706.4
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,1021.59,715.98
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,1036.53,722.52
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,1047.63,726.92
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,1051.62,727.4
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,1051.64,725.78
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,1046.75,721.87
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,1037.85,715.8
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,1022.45,707.29
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,1003.21,696.59
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,977.74,682.55
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,948.7,666.3
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,914.92,646.25
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,877.94,624.09
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,836.42,599.87
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,792.21,573.51
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,743.29,542.76
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,692.34,507.85
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,637.92,470.19
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,582.16,430.06
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,523.65,385.97
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,464.58,339.74
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,403.5,289.98
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,342.82,239.08
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,276.64,184.02
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,215.85,133.36
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,155.47,86.66
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,97.91,51.48
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,53.03,40.37
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,51.24,39.06
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,43.92,32.83
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,40.97,30.26
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,36.18,25.89
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,31.31,21.19
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,22.99,12.17
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,15.46,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,26.6,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,77.31,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,154.83,114.34
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,230.12,182.16
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,301.84,242.86
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,380.81,306.54
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,448.72,359.27
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,525.83,416.29
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,589.19,460.2
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,653.71,502.74
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,709.93,537.89
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,765.73,571.72
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,812.12,597.5
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,856.9,621.57
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,896.47,643.3
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,933.74,663.33
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,962.63,677.97
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,981.49,686.53
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,998.52,695.85
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,1012.03,703.18
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,1017.82,704.91
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,1019.92,704.68
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,1015.25,702.16
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,1006.9,697.63
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,991.94,688.21
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,973.48,676.85
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,951.66,664.83
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,926.28,650.6
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,896.79,632.74
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,863.84,612.7
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,822.4,587.53
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,778.58,560.42
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,729.99,528.25
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,679.72,494.11
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,626.04,457.3
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,571.42,418.43
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,514.16,375.81
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,456.92,331.67
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,394.1,281.88
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,334.94,233.41
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,275.16,184.4
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,217.67,137.7
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,160.7,94.88
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,107.44,62.88
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,68.42,53.08
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,65.89,51.2
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,60.64,46.89
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,55.18,42.19
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,44.21,32.51
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,34.84,23.9
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,23.14,11.51
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,12.73,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,17.64,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,47.77,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,114.62,82.47
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,189.63,148.68
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,256.18,204.67
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,328.74,263.26
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,394.94,314.52
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,464.87,366.16
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,527.67,410.24
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,592.35,453.74
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,647.99,489.77
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,703.87,524.83
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,752.41,553.23
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,806.38,583.92
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,849.63,607.86
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,891.0,630.3
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,924.85,647.9
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,956.11,663.82
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,974.79,673.6
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,990.2,681.71
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,998.0,684.33
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,1002.28,685.11
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,999.39,683.51
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,992.89,680.02
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,979.32,671.38
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,962.27,660.87
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,940.14,647.83
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,908.97,629.4
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,879.2,612.95
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,846.3,594.33
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,806.35,570.29
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,764.08,543.44
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,717.83,513.36
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,669.84,481.32
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,617.12,445.94
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,563.05,408.27
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,506.5,366.95
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,449.8,323.97
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,390.86,277.66
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,333.14,231.03
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,274.92,184.0
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,218.66,138.92
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,162.83,97.37
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,110.09,66.02
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,72.19,56.07
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,67.78,52.63
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,61.76,47.69
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,53.36,40.49
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,43.91,32.11
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,34.13,23.14
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,22.4,10.04
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,11.82,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,7.73,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,66.64,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,148.06,106.54
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,225.48,176.86
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,297.38,237.06
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,376.91,300.1
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,446.59,353.1
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,525.83,410.27
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,590.42,454.6
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,656.36,497.63
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,713.18,532.38
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,769.69,565.9
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,818.04,592.47
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,864.87,617.5
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,902.12,637.97
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,936.85,656.91
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,963.59,670.12
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,980.33,677.4
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,998.23,687.01
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,1012.62,694.67
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,1018.68,696.48
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,1021.03,696.38
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,1016.62,692.93
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,1008.47,687.53
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,994.14,679.78
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,976.19,670.05
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,953.09,656.5
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,926.51,640.94
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,886.71,617.33
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,844.94,592.46
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,780.88,552.96
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,715.64,510.87
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,678.52,487.41
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,637.79,460.42
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,589.49,427.47
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,539.3,392.09
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,487.99,354.46
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,434.65,313.76
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,381.25,270.95
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,325.12,224.44
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,267.41,177.18
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,211.22,131.66
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,153.95,89.14
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,100.13,57.91
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,63.99,49.3
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,60.83,46.87
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,55.75,42.66
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,50.48,38.08
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,42.22,30.69
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,31.9,21.19
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.87,7.8
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,10.91,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,8.19,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,62.89,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,168.71,119.86
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,256.9,200.67
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,327.0,259.62
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,403.03,319.88
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,480.98,378.9
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,563.58,438.13
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,631.73,483.9
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,701.44,528.22
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,757.04,561.8
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,812.01,594.12
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,854.29,617.43
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,899.59,642.34
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,938.07,663.0
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,973.87,681.84
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,1002.1,697.01
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,1027.03,710.38
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,1031.88,711.12
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,1044.04,716.64
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,1049.32,718.11
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,1050.72,717.56
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,1045.19,713.6
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,1035.77,707.61
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,1019.99,697.93
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,1000.47,686.23
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,976.17,672.08
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,948.27,655.84
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,915.44,637.75
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,879.24,617.46
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,836.63,592.22
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,791.4,565.08
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,742.01,534.03
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,690.65,499.63
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,635.32,462.22
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,578.79,422.42
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,519.26,378.23
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,457.26,330.57
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,395.05,280.75
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,333.58,230.0
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,271.07,178.43
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,210.5,129.06
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,150.82,84.61
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,89.57,48.77
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,53.96,41.13
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,51.86,39.54
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,48.42,36.67
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,44.91,33.57
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,38.13,27.39
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,31.14,20.62
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.92,6.19
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,10.91,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,63.72,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,172.98,121.92
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,264.68,207.77
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,343.68,274.42
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,430.25,343.46
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,501.87,398.14
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,576.99,452.53
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,641.46,495.99
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,706.95,538.25
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,758.01,569.44
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,812.82,602.41
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,858.95,628.69
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,903.08,653.24
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,939.2,673.79
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,972.46,692.55
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,998.56,705.88
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,1010.41,710.65
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,1025.66,717.94
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,1037.23,723.06
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,1041.98,725.36
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,1042.86,725.6
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,1037.83,721.87
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,1028.9,716.03
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,1014.12,706.73
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,995.55,695.34
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,970.28,681.63
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,941.46,665.74
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,908.26,646.0
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,871.77,624.11
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,829.26,598.32
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,784.15,570.59
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,734.78,539.55
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,683.41,504.91
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,628.64,466.21
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,572.55,425.16
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,513.7,380.46
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,454.43,333.68
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,390.15,281.34
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,328.75,229.66
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,266.04,176.99
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,205.32,126.74
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,146.1,82.19
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,90.31,50.94
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,51.92,39.91
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,49.72,38.18
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,46.16,35.14
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,42.54,31.85
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,36.55,26.25
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,30.43,20.06
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.68,3.16
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,9.1,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,67.89,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,176.1,122.15
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,269.66,212.09
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,327.65,263.12
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,389.14,314.18
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,358.13,289.33
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,303.43,244.66
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,402.75,323.04
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,528.26,415.55
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,595.04,460.05
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,663.68,504.61
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,727.16,544.12
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,783.78,577.6
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,866.18,628.39
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,942.78,673.69
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,973.09,688.33
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,1000.3,701.66
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,1011.44,705.98
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,1018.72,708.34
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,1029.25,712.69
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,1047.88,721.88
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,1043.05,717.59
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,1034.27,711.49
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,1019.58,702.08
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,1001.0,690.55
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,975.81,676.7
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,947.0,660.66
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,912.46,640.02
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,874.67,617.31
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,831.94,591.57
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,786.51,563.84
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,737.42,532.77
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,686.15,497.91
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,630.67,459.83
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,573.79,419.18
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,514.11,374.41
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,453.81,327.4
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,391.79,277.26
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,330.25,226.06
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,263.01,170.52
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,201.39,120.2
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,140.59,75.39
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,83.05,44.34
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,51.15,38.49
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,48.85,36.68
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,41.65,30.56
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,38.61,27.86
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,32.85,22.59
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,26.97,16.66
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.5,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,8.19,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,56.48,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,155.7,104.22
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,240.2,186.94
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,314.13,249.38
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,395.12,313.78
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,465.45,367.44
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,539.17,420.71
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,601.77,463.76
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,665.31,504.74
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,719.89,537.64
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,773.87,569.05
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,820.28,595.3
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,864.88,619.86
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,902.32,641.09
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,937.28,660.71
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,957.98,670.48
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,981.99,682.47
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,999.7,692.17
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,1013.86,699.95
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,1019.11,701.45
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,1020.61,701.0
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,1016.77,699.03
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,1009.11,694.99
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,994.64,685.92
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,976.45,674.83
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,946.93,658.3
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,923.69,645.63
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,896.12,629.31
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,864.35,610.38
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,822.33,585.93
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,777.56,559.39
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,728.25,527.93
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,676.73,492.86
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,622.09,455.13
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,566.02,414.81
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,507.15,370.42
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,447.54,323.7
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,385.54,273.27
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,324.06,221.86
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,257.17,166.44
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,195.58,115.98
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,135.05,71.3
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,77.2,40.53
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,46.91,34.88
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,44.01,32.53
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,40.95,29.93
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,37.87,27.15
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,29.19,19.34
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,23.55,13.57
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.8,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,8.19,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,42.47,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,56.47,33.88
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,44.99,31.34
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,89.23,69.18
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,130.86,104.58
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,286.77,233.98
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,456.36,366.35
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,599.37,471.15
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,744.72,569.28
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,795.21,598.76
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,835.72,621.94
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,870.93,641.26
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,893.34,652.07
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,935.43,676.25
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,985.4,704.69
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,1006.02,715.56
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,1022.68,724.49
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,1042.89,734.97
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,1059.47,743.23
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,1064.02,745.49
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,1064.52,745.62
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1059.55,741.73
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,1050.45,735.57
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,1035.24,725.9
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,1016.01,713.97
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,989.99,699.2
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,960.22,682.1
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,914.48,654.01
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,866.86,624.62
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,827.71,600.72
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,785.14,574.21
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,739.56,544.55
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,690.56,510.59
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,635.99,471.57
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,579.23,429.53
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,518.72,383.07
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,457.47,334.22
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,386.48,277.04
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,317.89,220.94
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,246.38,165.59
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,192.49,126.29
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,138.63,81.39
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,76.44,42.05
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,48.66,36.79
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,45.1,33.85
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,41.57,30.8
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,34.83,24.78
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,30.2,20.38
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,25.57,15.09
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.48,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.46,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,52.07,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,153.73,96.98
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,246.23,192.98
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,322.44,259.06
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,406.13,327.51
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,488.75,392.05
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,576.8,457.14
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,641.85,500.75
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,707.89,543.03
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,731.76,555.5
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,750.49,564.7
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,801.2,594.34
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,850.72,621.81
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,895.84,648.47
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,945.87,677.9
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,970.3,689.85
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,991.34,700.04
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,1016.23,714.14
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,1049.28,733.12
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,1049.19,730.96
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,1045.07,727.06
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,1045.06,727.35
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,1040.9,725.21
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,1025.21,716.4
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,1005.57,705.38
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,979.81,689.99
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,950.39,672.4
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,915.28,651.11
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,876.93,627.69
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,833.99,602.12
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,788.18,574.26
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,738.99,542.43
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,687.39,506.53
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,630.98,466.29
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,573.07,423.51
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,511.82,376.68
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,449.9,327.49
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,386.51,275.23
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,323.6,221.95
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,259.69,168.18
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,197.31,116.95
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,130.53,67.92
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,71.93,38.41
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,46.48,34.77
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,44.36,33.06
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,40.84,30.02
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,37.29,26.78
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,29.04,19.25
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,23.89,13.28
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,15.92,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.46,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
