Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,61.56,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,171.57,103.93
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,276.75,216.95
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,357.57,287.3
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,446.45,359.81
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,518.72,416.34
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,594.44,472.09
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,654.2,511.72
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,718.95,553.04
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,774.31,586.77
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,828.64,618.75
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,875.0,643.66
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,919.12,666.41
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,956.12,685.75
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,980.43,697.04
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,1008.32,711.74
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,1032.94,724.34
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,1046.83,730.14
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,1056.84,733.88
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,1059.92,733.66
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,1058.94,731.3
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,1051.73,727.12
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,1040.49,720.74
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,1023.33,709.9
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,1002.29,696.9
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,975.3,681.89
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,944.78,664.65
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,908.65,642.97
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,869.45,619.26
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,826.66,593.98
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,781.12,566.5
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,730.93,534.04
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,678.52,497.94
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,622.46,458.55
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,565.09,416.63
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,504.59,370.51
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,443.61,322.21
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,380.67,270.43
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,318.38,217.85
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,251.32,162.0
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,189.85,111.85
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,128.85,67.86
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,71.21,39.47
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,48.51,36.42
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,46.09,34.46
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,38.65,28.03
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,35.06,24.75
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,29.57,19.58
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,24.05,12.81
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,15.92,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,67.83,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,179.81,103.05
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,289.5,227.8
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,374.44,302.99
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,464.06,377.81
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,538.38,436.92
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,615.96,494.09
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,679.95,537.87
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,744.42,580.21
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,791.08,608.58
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,843.96,640.49
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,888.41,665.78
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,930.58,689.08
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,965.86,707.27
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,998.03,723.22
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,1022.79,735.33
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,1043.9,745.23
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,1056.47,750.55
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,1065.06,753.68
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,1067.64,753.34
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,1066.09,750.74
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,1057.83,745.9
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,1045.47,738.75
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,1027.14,727.25
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,1004.88,713.48
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,977.52,698.06
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,946.55,680.29
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,909.9,657.98
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,870.12,633.53
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,825.22,606.49
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,777.74,577.24
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,718.19,537.57
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,659.11,495.67
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,606.7,457.91
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,551.67,416.54
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,477.89,359.59
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,409.6,305.78
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,362.72,264.69
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,305.63,213.58
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,243.73,160.45
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,183.23,110.02
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,124.17,66.39
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,66.66,37.81
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,46.6,35.54
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,44.52,33.82
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,41.03,30.7
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,34.37,24.6
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,28.86,19.26
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,23.31,11.73
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,14.55,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,23.08,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,74.52,36.78
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,118.75,92.12
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,162.01,131.42
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,207.8,171.47
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,245.22,203.1
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,283.01,233.86
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,413.2,338.71
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,540.58,435.78
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,610.39,485.71
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,690.76,541.23
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,748.08,578.5
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,804.97,614.83
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,855.54,646.2
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,904.63,676.07
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,930.78,690.4
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,960.61,707.37
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,990.49,723.18
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,1016.87,736.57
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,1027.6,741.29
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,1045.41,750.74
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,979.57,707.93
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,906.08,660.56
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,841.03,615.82
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,780.68,573.33
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,834.04,612.42
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,875.48,640.52
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,846.5,621.69
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,819.02,604.68
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,708.96,528.23
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,602.99,452.47
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,522.66,394.84
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,452.82,343.44
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,394.14,300.93
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,339.39,260.37
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,352.54,269.94
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,352.78,267.75
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,324.79,242.27
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,283.97,204.69
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,229.39,161.71
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,184.23,128.05
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,142.97,99.21
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,105.26,78.17
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,83.86,68.26
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,72.71,58.67
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,56.1,44.02
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,40.31,29.82
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,29.82,20.03
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,18.71,7.45
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,10.46,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,24.92,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,134.77,62.89
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,247.26,194.29
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,337.02,273.68
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,437.07,357.06
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,513.29,417.98
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,589.85,475.48
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,654.6,520.31
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,720.06,563.78
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,775.15,598.65
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,829.26,631.86
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,874.62,657.29
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,908.67,674.69
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,943.86,694.14
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,976.09,711.43
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,1000.45,723.66
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,1021.3,733.8
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,1035.28,740.2
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,1045.43,744.45
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,1049.2,743.64
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,1048.93,740.61
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,1042.61,737.12
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,1032.25,731.36
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,1014.33,719.84
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,992.54,706.15
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,966.07,689.92
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,935.97,671.48
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,900.59,650.75
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,861.94,627.72
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,818.03,600.36
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,771.47,570.96
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,720.66,537.11
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,667.84,499.7
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,611.36,458.73
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,553.64,415.34
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,493.1,368.13
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,432.31,318.9
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,369.63,266.4
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,307.63,213.13
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,240.85,156.53
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,179.94,106.44
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,119.9,63.69
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,63.56,38.3
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,48.09,36.85
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,45.66,34.77
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,37.82,27.8
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,33.79,23.99
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,27.84,18.15
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,21.82,8.08
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,13.19,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,51.56,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,166.9,66.76
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,287.78,223.85
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,370.55,297.94
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,457.62,370.29
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,531.64,428.65
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,608.89,484.95
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,673.42,527.83
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,738.54,569.05
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,793.17,602.41
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,838.36,628.52
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,883.21,653.83
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,925.84,677.11
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,945.7,685.0
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,961.01,690.35
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,928.85,667.46
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,870.55,628.86
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,901.99,647.89
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,930.52,663.57
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,917.86,653.8
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,901.73,642.14
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,909.74,646.8
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,914.21,648.93
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,918.19,651.73
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,917.76,651.93
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,903.15,642.82
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,884.33,631.36
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,846.83,609.07
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,807.01,585.24
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,780.85,569.55
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,751.83,551.2
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,685.16,505.86
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,621.68,461.8
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,556.49,415.3
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,495.01,370.18
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,450.68,336.03
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,400.68,295.59
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,335.14,243.7
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,277.85,198.42
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,225.98,155.69
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,174.74,114.34
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,123.92,75.67
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,67.77,44.88
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,53.76,41.69
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,48.5,37.14
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,42.9,32.16
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,37.1,26.78
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,27.22,17.47
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,18.11,3.92
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,10.46,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,33.94,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,130.79,39.77
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,231.54,180.45
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,327.27,265.86
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,434.67,355.93
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,508.64,415.8
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,582.15,471.94
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,646.71,517.48
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,711.99,561.67
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,768.42,598.25
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,823.98,633.19
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,869.64,659.55
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,904.02,677.82
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,940.35,698.59
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,973.9,717.27
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,998.64,730.07
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,1019.96,740.82
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,1035.06,748.31
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,1046.27,753.56
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,1049.64,754.0
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,1048.97,752.22
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,1041.9,747.11
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,1030.75,739.72
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,1013.02,729.33
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,991.37,716.58
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,964.44,699.97
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,933.83,681.05
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,898.39,658.85
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,859.61,634.39
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,815.38,606.34
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,768.4,576.15
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,717.39,541.72
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,664.2,503.35
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,607.39,461.34
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,549.2,416.75
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,488.76,368.72
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,427.76,318.36
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,364.34,264.24
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,301.5,209.32
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,237.93,154.26
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,175.95,102.82
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,115.04,59.96
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,51.83,31.65
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,40.74,30.69
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,38.38,28.62
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,35.04,25.54
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,31.74,22.29
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,23.76,14.54
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,18.42,1.36
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,54.42,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,169.38,33.97
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,287.21,221.88
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,371.12,298.41
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,462.53,373.92
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,534.39,430.7
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,609.34,484.99
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,673.04,527.98
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,729.87,564.28
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,783.24,596.31
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,835.48,626.34
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,879.66,651.09
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,921.53,673.88
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,955.39,691.7
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,986.11,707.47
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,1009.4,718.58
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,1029.03,727.55
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,1042.32,733.07
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,1051.62,736.4
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,1054.23,736.06
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,1052.7,733.52
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,1045.11,729.24
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,1033.38,722.71
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,1015.56,711.46
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,993.77,697.99
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,966.28,682.66
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,935.13,665.01
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,898.25,642.65
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,858.15,618.15
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,813.24,590.56
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,765.61,560.87
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,713.97,527.76
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,660.32,490.62
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,603.1,449.36
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,544.57,405.54
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,484.1,358.45
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,423.16,309.11
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,359.82,256.05
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,297.07,202.19
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,233.51,148.28
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,171.85,98.27
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,111.22,56.83
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,48.6,36.92
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,40.39,29.94
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,38.45,28.26
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,34.68,24.85
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,30.91,21.24
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,23.0,13.53
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,17.65,0.0
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,44.18,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,151.93,8.24
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,270.43,207.35
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,354.36,284.82
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,442.97,359.03
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,518.05,418.75
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,596.64,476.49
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,661.0,520.11
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,726.05,562.15
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,781.13,596.47
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,826.84,623.51
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,871.68,649.37
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,914.32,673.22
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,948.44,691.45
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,979.54,707.68
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,1003.8,719.69
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,1024.49,729.58
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,1038.05,735.61
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,1047.65,739.46
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,1050.12,739.05
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,1048.49,736.45
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,1040.79,732.01
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,1029.0,725.31
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,1010.73,713.79
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,988.57,700.08
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,961.62,683.64
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,931.03,664.98
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,894.83,643.83
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,855.44,620.4
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,810.5,592.49
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,762.93,562.52
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,711.28,528.01
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,657.68,490.13
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,600.49,448.68
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,542.14,404.81
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,481.76,358.02
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,421.13,309.01
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,358.03,255.93
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,295.68,202.28
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,228.37,145.51
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,166.97,95.84
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,107.29,55.38
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,51.63,39.68
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,45.36,34.39
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,42.82,32.17
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,35.12,25.27
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,30.99,21.29
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,24.46,14.5
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,17.83,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,9.55,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,32.09,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,129.26,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,238.1,181.41
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,324.89,261.42
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,421.42,341.73
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,497.51,402.47
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,577.86,462.67
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,639.85,505.47
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,707.75,550.68
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,764.18,585.48
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,819.75,618.45
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,865.47,644.69
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,909.1,669.08
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,937.82,682.7
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,973.05,700.36
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,999.87,713.56
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,1023.34,724.77
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,1036.43,730.14
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,1045.64,733.44
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,1048.43,733.23
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,1047.16,730.85
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,1039.75,725.43
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,1028.27,717.82
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,1010.93,708.05
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,989.69,696.02
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,963.01,680.96
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,932.66,663.58
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,896.24,641.44
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,856.61,617.18
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,811.8,590.29
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,764.42,561.27
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,712.71,526.57
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,659.17,488.86
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,601.17,447.33
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,542.26,403.44
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,481.38,356.03
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,420.6,306.89
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,354.78,252.23
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,292.24,198.91
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,229.41,146.44
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,169.59,98.9
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,111.33,60.43
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,53.29,40.9
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,49.21,37.54
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,46.48,35.15
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,41.92,31.03
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,37.36,26.61
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,27.41,16.45
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,15.88,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,19.97,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,114.74,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,218.15,164.6
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,306.67,246.4
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,404.91,327.91
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,481.93,389.29
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,563.37,450.56
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,631.67,497.23
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,701.45,542.61
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,753.7,574.87
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,810.03,608.97
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,856.81,634.6
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,901.57,658.2
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,937.69,677.28
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,970.9,694.38
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,986.11,700.26
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,1008.01,710.56
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,1022.74,716.97
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,1033.69,721.3
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,1037.68,721.52
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,1037.71,719.63
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,1030.72,714.2
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,1019.77,706.67
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,1001.9,696.34
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,980.23,683.86
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,953.49,667.67
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,923.2,649.37
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,886.89,628.26
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,847.48,605.0
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,802.87,577.65
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,755.77,548.37
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,704.43,514.42
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,651.19,477.85
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,594.54,437.19
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,536.89,394.31
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,476.26,347.98
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,413.48,298.2
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,350.47,246.21
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,288.66,194.11
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,226.08,142.43
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,166.19,95.47
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,108.11,57.86
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,50.61,38.12
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,47.45,35.59
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,44.22,32.8
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,39.55,28.6
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,34.87,24.1
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,25.76,14.4
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,17.28,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
