Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.46,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,125.16,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,242.12,179.49
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,330.58,262.92
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,429.16,344.4
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,506.58,405.57
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,583.98,462.57
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,649.97,507.58
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,716.85,551.15
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,773.82,585.17
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,829.91,617.23
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,875.59,641.31
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,910.01,657.59
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,945.46,675.85
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,977.86,691.91
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,1001.34,701.12
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,1021.22,708.24
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,1034.56,713.51
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,1044.01,716.7
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,1047.07,716.34
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,1046.07,713.86
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,1038.43,708.29
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,1026.73,700.6
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,1008.55,689.3
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,986.48,675.9
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,958.72,660.68
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,927.34,643.28
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,890.82,621.51
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,851.09,597.67
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,805.96,571.47
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,758.21,543.16
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,706.58,509.23
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,653.06,472.44
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,595.27,431.66
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,536.43,388.6
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,475.04,342.03
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,413.51,293.51
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,350.22,241.97
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,284.33,187.45
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,221.26,135.84
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,160.75,89.06
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,101.07,51.41
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,49.11,36.51
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,46.2,34.21
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,39.59,28.53
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,35.11,24.53
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,30.61,20.22
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,22.7,11.27
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,15.46,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.46,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,108.61,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,246.59,179.05
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,333.23,261.79
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,429.94,340.27
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,506.09,399.45
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,582.09,454.37
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,648.05,498.01
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,714.84,540.01
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,771.84,574.56
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,827.9,607.41
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,873.76,632.72
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,917.4,656.15
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,942.86,668.44
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,974.61,684.76
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,999.38,697.8
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,1020.6,708.9
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,1033.41,714.27
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,1042.33,717.59
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,1045.34,717.78
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,1044.29,715.84
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,1035.58,709.75
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,1022.84,701.58
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,1003.78,691.11
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,980.89,678.5
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,953.22,662.23
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,921.97,643.82
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,885.51,622.16
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,845.85,598.42
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,800.93,571.48
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,753.43,542.55
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,702.08,508.62
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,648.85,472.03
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,591.67,432.08
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,533.42,389.64
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,472.35,342.92
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,411.16,294.26
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,345.22,240.35
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,282.59,187.82
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,219.24,135.7
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,158.44,88.55
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,99.36,51.39
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,50.11,37.71
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,46.8,35.02
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,39.75,28.88
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,34.86,24.49
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,29.91,19.73
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,21.49,9.62
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,13.64,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,100.85,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,233.8,169.17
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,322.02,256.44
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,420.39,338.47
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,497.69,400.15
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,574.74,457.57
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,641.09,503.43
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,708.38,547.83
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,764.78,582.63
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,820.3,615.65
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,866.1,641.21
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,900.59,658.93
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,932.86,676.08
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,961.98,691.08
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,931.13,668.51
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,889.74,640.31
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,840.73,607.68
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,795.84,575.36
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,815.27,588.49
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,832.01,599.02
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,933.29,664.55
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,1003.22,705.74
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,990.6,696.59
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,973.77,686.23
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,946.34,669.34
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,915.27,650.33
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,878.9,628.09
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,839.25,603.67
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,794.51,575.88
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,747.13,546.07
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,695.52,511.77
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,641.91,474.35
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,583.73,432.11
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,524.97,387.9
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,461.93,338.96
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,399.55,288.74
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,336.77,236.36
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,271.3,180.98
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,209.74,129.8
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,150.92,84.01
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,91.8,48.9
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,55.26,42.4
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,50.32,38.26
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,45.22,33.76
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,37.74,27.02
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,29.92,19.66
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,20.67,7.8
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,11.82,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,91.04,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,215.09,152.66
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,304.56,243.19
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,403.45,326.96
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,481.64,390.59
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,564.63,454.18
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,628.53,498.64
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,698.82,545.47
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,755.67,580.55
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,811.77,613.77
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,858.75,640.58
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,903.74,665.48
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,929.75,678.35
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,962.09,695.37
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,987.28,706.68
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,1009.01,715.83
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,1023.72,722.56
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,1034.56,727.15
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,1037.74,728.49
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,1036.87,727.66
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,1030.54,722.85
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,1020.11,715.8
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,1002.23,704.55
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,980.45,691.13
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,954.12,675.14
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,924.04,656.88
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,887.74,634.7
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,848.11,610.33
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,802.48,582.11
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,754.22,551.87
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,702.25,516.58
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,648.29,478.49
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,590.19,436.36
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,530.99,391.83
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,469.68,343.94
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,408.25,294.13
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,344.24,240.79
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,277.77,184.67
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,213.67,131.48
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,152.27,83.92
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,92.71,47.51
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,47.99,36.09
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,45.0,33.62
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,38.46,27.86
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,33.49,23.3
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,28.48,18.31
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,20.01,5.62
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,11.82,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,107.58,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,243.4,166.43
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,333.0,260.81
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,425.2,337.36
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,502.77,398.38
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,584.21,457.51
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,650.4,500.98
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,717.47,542.66
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,773.97,576.76
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,829.51,609.09
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,866.47,628.52
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,909.67,651.68
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,944.88,669.68
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,977.13,685.71
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,1002.12,697.11
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,1023.55,706.45
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,1036.28,711.56
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,1045.04,714.61
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,1047.26,714.04
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,1045.37,711.34
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,1036.8,705.41
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,1024.14,697.34
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,1005.08,686.61
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,982.11,673.77
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,953.46,657.09
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,921.21,638.28
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,883.34,616.95
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,842.33,593.47
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,796.38,565.89
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,747.85,536.31
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,696.18,502.06
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,642.56,465.12
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,584.66,424.11
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,525.67,380.72
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,463.67,333.45
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,401.61,284.24
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,337.9,232.07
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,275.24,179.75
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,208.52,125.6
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,147.93,79.66
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,88.37,44.27
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,45.64,33.68
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,42.56,31.16
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,39.49,28.42
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,31.53,21.33
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,26.88,16.63
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,18.31,2.2
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,10.01,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,101.78,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,242.57,160.97
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,336.49,262.79
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,432.01,342.05
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,510.84,403.83
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,593.64,463.52
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,660.15,507.43
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,727.53,549.66
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,784.16,583.5
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,831.42,610.08
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,876.09,634.17
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,918.56,656.23
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,952.37,673.0
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,983.05,687.74
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,1005.83,697.49
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,1024.94,705.16
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,1037.24,710.03
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,1045.53,712.8
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,1047.56,711.98
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,1045.47,709.03
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,1037.37,703.25
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,1025.14,695.32
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,1005.83,683.59
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,982.59,669.75
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,953.86,653.99
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,921.53,636.1
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,883.58,613.73
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,842.51,589.33
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,796.88,562.2
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,748.65,533.08
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,695.95,499.02
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,641.38,462.3
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,583.07,421.22
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,523.73,377.77
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,461.88,330.76
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,399.9,281.76
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,335.93,229.52
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,273.06,177.22
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,205.76,122.97
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,144.69,77.13
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,85.65,42.93
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,45.78,33.78
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,42.27,30.89
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,38.73,27.76
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,30.82,20.68
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,26.15,15.84
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,17.55,0.0
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,9.1,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,97.55,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,232.59,148.15
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,327.23,254.8
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,427.42,337.04
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,500.52,394.56
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,583.73,454.84
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,649.42,498.19
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,715.88,539.88
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,771.7,573.15
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,826.51,604.59
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,854.69,618.01
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,878.88,629.03
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,924.46,653.67
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,957.96,670.1
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,977.85,679.16
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,993.97,686.34
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,984.42,678.01
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,958.76,660.69
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,948.84,653.19
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,928.16,639.15
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,935.3,642.74
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,938.43,643.62
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,919.86,631.6
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,898.15,618.11
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,907.43,623.81
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,906.78,623.19
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,854.81,592.61
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,807.68,565.3
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,739.62,522.94
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,676.07,481.17
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,618.89,443.71
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,563.01,405.87
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,525.74,380.04
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,482.37,348.1
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,418.3,300.44
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,358.89,254.76
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,292.71,204.18
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,236.1,161.52
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,184.34,123.87
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,145.31,98.08
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,99.23,64.84
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,58.36,44.29
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,50.39,37.66
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,41.23,29.74
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,34.76,23.88
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,28.12,17.11
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,17.73,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,7.28,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,76.09,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,188.88,113.01
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,283.74,220.06
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,383.03,302.35
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,458.13,361.71
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,537.6,420.83
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,593.37,458.23
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,649.11,493.75
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,694.96,522.02
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,739.07,548.28
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,791.07,578.83
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,841.96,607.65
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,870.77,622.5
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,896.5,635.61
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,905.75,639.45
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,910.83,641.16
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,895.84,630.14
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,876.02,616.6
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,890.43,624.43
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,901.54,629.78
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,910.73,634.6
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,915.98,637.17
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,908.5,632.19
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,897.03,625.09
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,891.92,623.02
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,878.39,615.78
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,823.95,582.38
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,766.37,546.46
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,710.06,509.85
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,654.68,473.01
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,613.24,445.51
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,568.89,414.89
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,508.88,372.73
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,451.5,331.18
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,373.42,273.81
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,309.87,227.04
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,263.36,190.81
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,219.1,155.83
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,185.62,123.69
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,136.52,80.51
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,87.92,53.49
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,61.27,47.3
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,54.97,41.97
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,50.65,38.04
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,38.37,27.04
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,25.74,14.95
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,14.7,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,3.64,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,14.0,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,20.49,6.77
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,27.7,17.17
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,34.53,23.38
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,67.73,51.92
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,109.92,87.49
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,243.6,198.88
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,390.31,313.72
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,495.06,390.63
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,588.91,456.96
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,610.55,468.05
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,628.64,477.32
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,739.44,553.53
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,863.35,631.27
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,919.69,662.85
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,970.17,691.17
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,982.54,697.74
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,991.2,702.84
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,993.59,703.17
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,992.12,701.39
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,983.7,695.85
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,971.45,688.22
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,953.09,676.99
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,931.1,663.66
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,904.29,648.56
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,874.02,631.22
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,838.67,609.43
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,800.21,585.51
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,756.53,558.14
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,710.42,528.21
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,660.18,493.75
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,608.22,456.82
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,552.49,415.5
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,495.84,371.89
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,436.37,324.51
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,374.9,273.87
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,313.23,221.44
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,253.03,169.51
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,192.58,119.16
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,135.0,75.29
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,79.19,43.44
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,43.65,33.06
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,40.54,30.34
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,37.45,27.41
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,31.89,22.07
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,24.99,14.32
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,17.28,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,13.98,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,21.31,6.25
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,108.01,83.9
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,181.2,148.21
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,117.51,95.91
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,39.69,28.42
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,28.62,19.03
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,17.6,9.51
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,22.9,14.01
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,28.21,18.45
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,41.5,29.57
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,54.81,40.56
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,50.39,36.67
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,45.98,32.85
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,48.66,34.93
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,51.34,37.0
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,78.93,59.48
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,107.59,82.45
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,108.0,82.54
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,108.42,82.74
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,100.94,76.63
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,93.54,70.63
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,94.44,71.34
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,95.32,72.04
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,92.11,69.47
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,88.91,66.94
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,93.4,70.61
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,97.87,74.27
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,93.32,70.69
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,88.79,67.15
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,157.02,123.37
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,211.75,167.09
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,272.21,214.2
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,317.25,247.4
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,273.06,211.72
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,233.13,179.72
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,168.79,129.14
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,115.35,87.89
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,109.86,80.46
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,97.2,67.58
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,72.04,52.0
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,62.32,49.82
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,43.4,33.02
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,23.77,15.43
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,16.71,8.9
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,9.66,1.85
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,5.91,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
