Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,30,6,15,9.0,7.5,0.4,13.7,8.0,10.85,0.0
2018,9,30,6,30,18.0,15.0,0.4,13.9,16.0,27.87,7.97
2018,9,30,6,45,68.0,27.0,0.35,14.1,37.0,81.96,62.0
2018,9,30,7,0,118.0,39.0,0.3,14.3,58.0,129.5,104.47
2018,9,30,7,15,120.5,54.0,0.3,14.55,79.5,154.91,126.94
2018,9,30,7,30,123.0,69.0,0.3,14.8,101.0,179.82,148.18
2018,9,30,7,45,139.5,102.0,0.3,15.05,145.5,225.32,185.51
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,283.64,231.59
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,323.01,261.52
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,362.88,291.17
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,559.75,440.76
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,742.42,566.88
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,784.3,590.67
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,824.27,615.0
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,693.97,522.45
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,545.49,414.14
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,502.23,382.8
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,439.64,336.3
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,476.34,361.62
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,511.64,384.56
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,515.34,386.32
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,518.12,387.84
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,523.76,391.78
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,528.0,394.71
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,572.92,427.87
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,598.24,446.7
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,697.39,518.07
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,759.19,560.86
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,655.42,487.27
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,555.15,415.84
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,532.08,400.83
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,503.96,380.57
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,468.79,354.12
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,430.58,324.4
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,399.59,298.13
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,357.32,261.0
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,294.19,208.45
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,236.8,160.16
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,179.39,113.52
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,126.63,74.49
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,77.7,47.45
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,54.56,42.39
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,48.7,37.23
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,41.15,30.35
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,31.69,21.54
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,21.95,10.43
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,13.64,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.36,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.63,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,4.38,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,6.14,0.0
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,7.46,0.77
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,8.78,1.95
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,21.12,12.62
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,33.49,23.21
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,77.21,60.2
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,126.13,100.44
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,111.69,87.94
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,98.47,76.76
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,94.64,73.4
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,91.05,70.24
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,126.06,98.56
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,161.64,126.67
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,143.83,111.96
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,126.64,98.03
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,130.24,100.82
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,133.83,103.51
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,246.39,192.85
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,351.06,271.85
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,376.87,289.96
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,401.44,307.66
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,315.76,242.9
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,225.02,173.45
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,175.56,135.58
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,127.67,97.97
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,124.28,95.58
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,120.91,93.04
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,143.52,111.25
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,165.66,128.88
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,155.25,120.79
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,144.97,112.93
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,141.72,110.67
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,138.3,108.22
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,128.9,100.92
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,119.54,93.62
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,110.33,86.31
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,100.62,78.53
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,86.57,67.24
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,73.35,59.25
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,59.76,47.21
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,46.08,34.82
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,31.59,21.48
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,17.6,6.39
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,9.55,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.36,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.63,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,11.79,3.96
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,21.28,12.46
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,22.97,14.17
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,24.65,15.74
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,18.43,10.32
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,12.31,4.92
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,16.72,8.63
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,21.14,12.28
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,45.92,32.91
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,70.81,53.13
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,187.98,148.36
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,306.15,239.21
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,393.62,303.77
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,463.22,353.84
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,489.84,371.34
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,515.83,388.55
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,462.35,347.73
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,391.49,294.91
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,495.9,373.37
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,595.69,443.93
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,525.95,392.09
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,443.82,332.8
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,459.69,345.05
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,473.54,354.84
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,503.05,377.62
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,525.04,394.42
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,493.17,371.66
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,460.34,348.38
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,344.31,262.03
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,241.45,183.93
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,257.61,197.21
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,272.43,208.23
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,300.13,227.18
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,308.75,228.83
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,266.65,192.6
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,220.12,152.24
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,170.45,113.01
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,125.03,80.05
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,84.35,58.62
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,72.49,57.75
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,59.17,46.09
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,45.4,33.77
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,33.07,22.35
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,19.66,6.22
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,12.28,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,6.14,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,8.78,1.84
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,11.42,4.14
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,14.95,7.16
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,18.48,10.15
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,29.96,19.84
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,41.48,29.43
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,66.79,50.34
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,93.65,72.09
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,81.25,61.66
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,69.95,52.29
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,94.3,72.08
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,119.5,92.16
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,160.12,124.15
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,201.25,155.85
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,177.25,136.56
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,153.96,118.14
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,172.76,133.09
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,191.35,147.58
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,362.33,280.11
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,518.16,392.76
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,386.7,295.04
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,264.01,202.91
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,191.87,147.89
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,119.18,90.61
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,116.76,89.01
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,114.38,87.2
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,161.86,125.73
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,205.97,160.4
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,292.28,226.57
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,359.42,274.79
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,281.32,214.84
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,218.08,167.58
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,212.84,161.16
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,196.07,143.89
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,167.53,112.53
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,116.77,66.04
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,65.13,38.38
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,43.38,32.64
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,39.9,29.47
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,36.47,26.1
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,27.89,17.89
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,18.11,3.34
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,10.46,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,4.51,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,10.19,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,11.27,3.48
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,12.3,4.77
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,17.58,9.48
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,22.88,14.15
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,21.12,12.66
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,19.36,11.12
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,23.78,14.88
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,28.2,18.6
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,41.93,30.21
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,55.69,41.69
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,61.48,46.33
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,67.28,50.96
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,104.34,81.42
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,142.98,112.5
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,179.14,141.12
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,215.52,169.42
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,216.54,169.55
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,217.59,169.93
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,281.38,219.24
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,331.34,256.63
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,353.63,272.86
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,374.91,288.4
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,335.7,258.65
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,298.0,230.16
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,239.65,185.47
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,194.58,150.48
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,189.15,146.49
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,183.76,142.38
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,212.78,165.46
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,234.56,182.49
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,284.69,221.75
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,319.43,247.58
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,311.85,239.8
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,291.78,220.94
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,272.58,198.09
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,233.67,156.59
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,170.43,105.59
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,117.32,67.82
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,66.87,41.76
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,49.04,37.82
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,41.3,30.87
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,33.19,23.38
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,25.92,16.2
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,18.4,0.59
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,10.01,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,48.74,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,130.37,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,191.02,145.6
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,237.99,193.35
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,381.64,313.04
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,535.25,432.86
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,502.38,405.64
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,444.87,359.58
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,547.5,436.91
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,664.92,517.61
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,762.77,580.16
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,859.01,638.79
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,883.5,650.5
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,914.25,667.27
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,936.52,678.28
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,955.41,687.28
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,910.41,658.29
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,842.39,615.26
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,755.68,556.37
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,656.95,487.64
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,780.79,575.79
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,887.73,644.68
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,889.42,643.4
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,891.59,644.19
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,848.46,617.44
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,807.79,592.59
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,796.5,586.77
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,775.72,574.29
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,728.53,544.81
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,679.65,512.47
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,613.93,464.97
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,549.27,417.32
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,503.56,383.19
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,455.32,345.18
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,403.62,302.54
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,348.26,254.98
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,286.95,201.75
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,227.35,149.77
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,168.07,101.36
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,113.89,62.63
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,60.25,35.76
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,41.87,31.51
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,34.61,24.95
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,30.87,21.29
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,24.31,14.6
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,17.64,0.0
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,9.55,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,34.14,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,96.57,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,190.38,143.33
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,278.3,225.95
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,314.19,259.24
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,351.09,291.36
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,252.76,210.2
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,136.1,110.44
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,292.87,241.4
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,429.89,349.09
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,574.67,457.85
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,715.31,557.15
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,800.29,611.31
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,879.19,659.89
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,908.09,675.25
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,933.9,689.17
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,964.44,706.35
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,1001.74,727.61
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,1008.83,729.66
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,1011.84,729.74
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,1001.29,721.84
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,986.72,711.77
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,965.87,697.94
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,941.21,681.87
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,911.55,662.96
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,878.38,641.83
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,840.27,617.31
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,799.1,590.67
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,753.3,561.04
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,705.07,528.45
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,651.76,490.7
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,596.8,450.42
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,538.94,406.19
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,480.29,359.73
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,418.86,309.59
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,357.73,257.99
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,294.88,203.89
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,233.52,150.85
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,168.98,98.08
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,110.87,56.69
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,55.7,32.06
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,42.13,31.35
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,34.42,24.49
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,30.2,20.47
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,23.58,13.6
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,16.86,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,9.1,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,8.64,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,138.4,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,283.85,210.23
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,396.59,317.76
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,477.83,386.95
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,563.79,454.63
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,630.27,503.48
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,690.54,545.43
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,745.86,581.81
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,800.46,616.28
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,844.55,642.47
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,886.52,666.65
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,919.31,684.54
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,949.05,700.31
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,970.82,710.86
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,989.0,719.21
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,1000.66,722.93
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,1008.35,724.32
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,1007.99,721.99
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,1003.56,717.42
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,992.54,709.28
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,977.52,698.9
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,957.29,685.6
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,933.24,670.06
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,903.04,650.85
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,869.42,629.52
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,830.83,605.04
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,789.31,578.53
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,743.47,549.13
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,695.27,516.74
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,642.07,478.85
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,587.31,438.66
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,529.98,395.37
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,471.89,349.87
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,410.57,300.27
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,349.6,249.27
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,287.75,196.5
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,227.44,144.89
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,163.01,92.95
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,105.22,52.54
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,50.03,28.47
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,37.04,26.7
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,33.63,23.61
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,30.3,20.35
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,21.49,11.48
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,15.12,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,8.19,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,136.46,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,274.45,198.88
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,395.77,315.18
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,475.89,383.24
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,560.63,449.42
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,627.22,498.15
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,687.61,539.97
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,741.27,575.14
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,794.16,608.47
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,837.65,634.32
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,878.99,658.17
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,911.63,675.17
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,941.22,689.94
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,962.57,700.42
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,980.31,708.73
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,990.74,711.77
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,997.25,712.57
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,997.35,710.69
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,993.39,706.59
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,983.62,699.4
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,969.83,689.96
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,949.54,675.64
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,925.43,659.18
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,896.2,640.91
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,863.51,620.5
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,825.02,596.44
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,783.61,570.37
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,738.25,542.41
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,690.5,511.18
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,638.32,474.05
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,584.45,434.54
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,527.1,391.48
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,469.0,346.21
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,408.16,297.23
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,347.65,246.81
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,285.47,193.94
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,224.8,142.23
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,160.75,90.9
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,103.37,51.33
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,48.64,28.53
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,38.05,27.44
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,34.24,23.97
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,27.93,18.12
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,21.19,10.71
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,15.46,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,123.91,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,266.07,188.18
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,377.87,298.77
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,459.19,366.97
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,545.45,433.65
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,612.49,481.03
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,680.96,526.66
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,729.14,556.04
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,784.14,588.9
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,828.12,613.11
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,870.13,635.48
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,903.34,653.94
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,933.59,670.58
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,930.68,665.77
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,932.26,664.47
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,927.95,661.09
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,919.12,655.19
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,928.21,660.7
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,933.58,663.78
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,926.65,659.94
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,916.1,654.15
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,888.31,637.63
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,862.66,622.64
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,852.85,617.16
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,834.91,606.32
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,797.53,583.79
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,752.25,555.94
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,718.19,534.56
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,683.58,511.08
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,634.68,476.75
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,583.48,439.53
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,526.41,396.24
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,468.56,350.7
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,408.17,301.5
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,348.02,250.76
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,283.41,195.33
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,222.52,142.85
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,161.98,93.86
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,104.96,54.37
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,50.19,38.49
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,40.86,30.35
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,33.62,23.79
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,29.85,20.0
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,22.29,11.15
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,15.46,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
