Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,52.82,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,177.93,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,314.11,237.19
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,401.66,320.78
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,490.44,393.43
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,562.66,447.45
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,636.84,499.46
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,695.36,538.75
2018,10,20,8,30,786.0,62.0,0.4,18.6,345.0,753.47,576.11
2018,10,20,8,45,811.0,65.0,0.4,19.25,388.0,799.58,603.9
2018,10,20,9,0,836.0,68.0,0.4,19.9,431.0,843.78,629.68
2018,10,20,9,15,855.5,69.5,0.35,20.45,469.5,869.79,642.19
2018,10,20,9,30,875.0,71.0,0.3,21.0,508.0,901.83,658.57
2018,10,20,9,45,888.5,73.0,0.3,21.5,541.0,925.97,670.7
2018,10,20,10,0,902.0,75.0,0.3,22.0,574.0,946.71,680.74
2018,10,20,10,15,910.5,76.0,0.3,22.35,599.5,957.87,685.27
2018,10,20,10,30,919.0,77.0,0.3,22.7,625.0,965.27,687.73
2018,10,20,10,45,924.0,78.0,0.3,23.05,643.5,965.51,685.99
2018,10,20,11,0,929.0,79.0,0.3,23.4,662.0,961.84,682.12
2018,10,20,11,15,931.5,80.0,0.3,23.55,673.0,951.95,675.17
2018,10,20,11,30,934.0,81.0,0.3,23.7,684.0,938.17,666.08
2018,10,20,11,45,934.0,81.0,0.3,23.85,687.0,917.21,652.71
2018,10,20,12,0,934.0,81.0,0.3,24.0,690.0,892.61,637.26
2018,10,20,12,15,931.5,81.0,0.3,24.05,684.5,862.43,618.62
2018,10,20,12,30,929.0,81.0,0.3,24.1,679.0,828.98,597.92
2018,10,20,12,45,925.0,80.5,0.3,24.2,666.5,790.74,573.94
2018,10,20,13,0,921.0,80.0,0.3,24.3,654.0,749.68,547.98
2018,10,20,13,15,914.5,78.5,0.3,24.2,633.5,703.25,517.91
2018,10,20,13,30,908.0,77.0,0.3,24.1,613.0,654.64,484.27
2018,10,20,13,45,897.5,76.5,0.3,24.0,586.0,602.8,447.29
2018,10,20,14,0,887.0,76.0,0.3,23.9,559.0,549.6,408.09
2018,10,20,14,15,873.0,74.0,0.3,23.65,525.0,492.16,364.64
2018,10,20,14,30,859.0,72.0,0.3,23.4,491.0,434.31,319.19
2018,10,20,14,45,839.0,69.5,0.3,23.2,451.5,372.68,269.27
2018,10,20,15,0,819.0,67.0,0.3,23.0,412.0,312.32,218.79
2018,10,20,15,15,791.0,64.5,0.3,23.0,368.5,251.25,167.04
2018,10,20,15,30,763.0,62.0,0.3,23.0,325.0,192.65,118.04
2018,10,20,15,45,722.0,58.0,0.3,22.1,278.5,133.96,73.48
2018,10,20,16,0,681.0,54.0,0.3,21.2,232.0,80.0,41.04
2018,10,20,16,15,618.0,48.5,0.4,20.1,185.0,40.62,29.83
2018,10,20,16,30,555.0,43.0,0.5,19.0,138.0,33.85,23.8
2018,10,20,16,45,449.0,34.5,0.6,17.9,95.5,27.75,18.04
2018,10,20,17,0,343.0,26.0,0.7,16.8,53.0,21.55,9.84
2018,10,20,17,15,185.5,15.0,0.75,16.3,28.0,13.64,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.8,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,15.3,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,0.85,12.45,3.5,0.0,0.0
2018,10,21,6,30,65.0,7.0,0.8,12.6,7.0,38.2,0.0
2018,10,21,6,45,231.0,18.5,0.75,12.75,36.5,164.96,0.0
2018,10,21,7,0,397.0,30.0,0.7,12.9,66.0,305.95,228.48
2018,10,21,7,15,496.5,37.0,0.6,13.7,110.0,395.76,316.58
2018,10,21,7,30,596.0,44.0,0.5,14.5,154.0,486.75,391.51
2018,10,21,7,45,656.0,48.5,0.35,15.3,201.5,560.68,446.42
2018,10,21,8,0,716.0,53.0,0.2,16.1,249.0,636.72,499.01
2018,10,21,8,15,754.5,57.0,0.2,16.8,296.0,696.78,539.2
2018,10,21,8,30,793.0,61.0,0.2,17.5,343.0,756.57,577.49
2018,10,21,8,45,820.5,63.5,0.15,18.15,386.5,804.21,605.38
2018,10,21,9,0,848.0,66.0,0.1,18.8,430.0,850.05,631.29
2018,10,21,9,15,865.0,68.5,0.15,19.35,468.5,875.32,644.87
2018,10,21,9,30,882.0,71.0,0.2,19.9,507.0,906.46,662.48
2018,10,21,9,45,893.5,73.0,0.2,20.45,539.5,928.75,673.3
2018,10,21,10,0,905.0,75.0,0.2,21.0,572.0,947.58,682.03
2018,10,21,10,15,914.0,76.5,0.2,21.35,598.5,959.79,687.23
2018,10,21,10,30,923.0,78.0,0.2,21.7,625.0,968.2,690.3
2018,10,21,10,45,929.0,78.5,0.25,22.05,643.5,968.67,689.69
2018,10,21,11,0,935.0,79.0,0.3,22.4,662.0,965.21,687.0
2018,10,21,11,15,938.0,79.5,0.3,22.6,673.0,955.06,679.73
2018,10,21,11,30,941.0,80.0,0.3,22.8,684.0,941.01,670.32
2018,10,21,11,45,941.5,80.5,0.3,23.05,687.0,920.91,657.21
2018,10,21,12,0,942.0,81.0,0.3,23.3,690.0,897.12,641.97
2018,10,21,12,15,937.5,82.0,0.3,23.3,684.5,866.2,622.94
2018,10,21,12,30,933.0,83.0,0.3,23.3,679.0,832.09,601.9
2018,10,21,12,45,924.5,84.5,0.35,23.35,665.5,792.5,577.98
2018,10,21,13,0,916.0,86.0,0.4,23.4,652.0,750.36,552.11
2018,10,21,13,15,908.5,84.5,0.4,23.3,631.0,703.41,521.14
2018,10,21,13,30,901.0,83.0,0.4,23.2,610.0,654.38,486.96
2018,10,21,13,45,890.0,82.0,0.45,23.1,582.5,602.01,449.95
2018,10,21,14,0,879.0,81.0,0.5,23.0,555.0,548.37,410.59
2018,10,21,14,15,864.0,79.0,0.5,22.7,521.0,491.31,367.01
2018,10,21,14,30,849.0,77.0,0.5,22.4,487.0,432.82,320.71
2018,10,21,14,45,828.0,74.5,0.5,22.15,447.5,371.75,270.79
2018,10,21,15,0,807.0,72.0,0.5,21.9,408.0,311.73,220.19
2018,10,21,15,15,777.5,69.0,0.5,21.9,364.0,250.57,168.06
2018,10,21,15,30,748.0,66.0,0.5,21.9,320.0,192.11,118.99
2018,10,21,15,45,704.0,61.5,0.55,20.9,273.0,133.65,74.66
2018,10,21,16,0,660.0,57.0,0.6,19.9,226.0,76.96,39.93
2018,10,21,16,15,592.5,50.5,0.65,18.85,179.0,38.91,28.48
2018,10,21,16,30,525.0,44.0,0.7,17.8,132.0,34.8,24.7
2018,10,21,16,45,410.0,35.5,0.7,16.75,90.5,28.75,18.88
2018,10,21,17,0,295.0,27.0,0.7,15.7,49.0,22.65,9.61
2018,10,21,17,15,157.0,15.0,0.7,15.05,25.5,13.64,0.0
2018,10,21,17,30,19.0,3.0,0.7,14.4,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,0.7,13.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,6,15,29.5,3.0,1.1,11.1,3.0,0.0,0.0
2018,10,22,6,30,59.0,6.0,1.0,11.4,6.0,5.46,0.0
2018,10,22,6,45,221.5,17.5,0.95,11.7,34.5,134.65,0.0
2018,10,22,7,0,384.0,29.0,0.9,12.0,63.0,296.93,219.17
2018,10,22,7,15,489.0,36.5,0.75,12.75,107.0,389.85,313.18
2018,10,22,7,30,594.0,44.0,0.6,13.5,151.0,484.36,391.57
2018,10,22,7,45,657.0,48.5,0.45,14.25,199.0,560.35,448.81
2018,10,22,8,0,720.0,53.0,0.3,15.0,247.0,638.58,503.59
2018,10,22,8,15,759.5,56.0,0.3,15.7,293.5,698.16,543.81
2018,10,22,8,30,799.0,59.0,0.3,16.4,340.0,757.44,582.12
2018,10,22,8,45,826.5,61.5,0.25,17.15,383.5,805.11,610.0
2018,10,22,9,0,854.0,64.0,0.2,17.9,427.0,842.28,630.02
2018,10,22,9,15,871.0,66.0,0.2,18.35,465.5,875.63,648.69
2018,10,22,9,30,888.0,68.0,0.2,18.8,504.0,906.16,665.26
2018,10,22,9,45,900.0,70.0,0.25,19.25,536.5,928.95,677.7
2018,10,22,10,0,912.0,72.0,0.3,19.7,569.0,948.27,688.12
2018,10,22,10,15,921.0,73.5,0.3,19.95,595.5,960.49,693.64
2018,10,22,10,30,930.0,75.0,0.3,20.2,622.0,968.89,697.0
2018,10,22,10,45,936.5,76.0,0.35,20.4,641.0,970.4,697.52
2018,10,22,11,0,943.0,77.0,0.4,20.6,660.0,967.95,695.87
2018,10,22,11,15,945.5,77.0,0.4,20.7,670.5,956.63,688.05
2018,10,22,11,30,948.0,77.0,0.4,20.8,681.0,941.42,678.08
2018,10,22,11,45,948.0,77.0,0.4,20.9,683.5,920.19,664.49
2018,10,22,12,0,948.0,77.0,0.4,21.0,686.0,895.29,648.74
2018,10,22,12,15,946.5,77.0,0.4,20.95,681.0,865.58,630.35
2018,10,22,12,30,945.0,77.0,0.4,20.9,676.0,832.5,609.79
2018,10,22,12,45,942.0,76.0,0.45,20.85,663.5,793.97,586.44
2018,10,22,13,0,939.0,75.0,0.5,20.8,651.0,752.52,560.87
2018,10,22,13,15,932.5,74.0,0.5,20.6,630.5,705.99,530.23
2018,10,22,13,30,926.0,73.0,0.5,20.4,610.0,657.23,495.83
2018,10,22,13,45,916.0,72.0,0.5,20.25,582.5,604.46,457.38
2018,10,22,14,0,906.0,71.0,0.5,20.1,555.0,550.26,416.56
2018,10,22,14,15,892.0,69.0,0.5,19.8,521.0,492.01,371.48
2018,10,22,14,30,878.0,67.0,0.5,19.5,487.0,433.33,324.28
2018,10,22,14,45,858.0,65.0,0.5,19.25,447.5,372.35,273.6
2018,10,22,15,0,838.0,63.0,0.5,19.0,408.0,310.59,220.8
2018,10,22,15,15,810.0,60.5,0.5,19.0,364.0,248.66,167.17
2018,10,22,15,30,782.0,58.0,0.5,19.0,320.0,189.16,116.5
2018,10,22,15,45,741.5,53.5,0.5,18.15,273.0,129.2,70.36
2018,10,22,16,0,701.0,49.0,0.5,17.3,226.0,73.89,37.21
2018,10,22,16,15,637.0,44.0,0.55,16.5,179.0,36.9,26.99
2018,10,22,16,30,573.0,39.0,0.6,15.7,132.0,33.56,23.82
2018,10,22,16,45,460.5,32.0,0.6,14.85,90.5,25.85,16.46
2018,10,22,17,0,348.0,25.0,0.6,14.0,49.0,20.98,7.21
2018,10,22,17,15,187.5,14.0,0.6,13.45,25.5,12.73,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.9,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.65,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,23,6,15,9.5,1.5,0.6,10.3,1.5,0.0,0.0
2018,10,23,6,30,19.0,3.0,0.6,10.6,3.0,0.0,0.0
2018,10,23,6,45,10.0,13.0,0.55,10.9,13.0,17.17,0.0
2018,10,23,7,0,1.0,23.0,0.5,11.2,23.0,21.4,10.49
2018,10,23,7,15,3.5,38.5,0.5,11.5,39.0,39.5,27.66
2018,10,23,7,30,6.0,54.0,0.5,11.8,55.0,56.85,43.12
2018,10,23,7,45,10.0,65.0,0.45,12.15,67.5,69.38,54.31
2018,10,23,8,0,14.0,76.0,0.4,12.5,80.0,82.54,65.78
2018,10,23,8,15,7.0,65.5,0.4,12.75,67.5,63.88,49.64
2018,10,23,8,30,0.0,55.0,0.4,13.0,55.0,48.56,36.23
2018,10,23,8,45,8.0,89.5,0.4,13.2,93.0,88.08,70.0
2018,10,23,9,0,16.0,124.0,0.4,13.4,131.0,130.7,105.47
2018,10,23,9,15,68.0,166.5,0.4,13.65,199.0,236.92,193.07
2018,10,23,9,30,120.0,209.0,0.4,13.9,267.0,352.22,283.27
2018,10,23,9,45,216.0,211.0,0.4,14.15,324.5,440.34,351.21
2018,10,23,10,0,312.0,213.0,0.4,14.4,382.0,548.07,430.85
2018,10,23,10,15,229.0,233.0,0.4,14.8,360.0,492.97,385.53
2018,10,23,10,30,146.0,253.0,0.4,15.2,338.0,418.32,327.46
2018,10,23,10,45,213.0,258.0,0.4,15.6,386.5,482.14,376.26
2018,10,23,11,0,280.0,263.0,0.4,16.0,435.0,561.3,432.99
2018,10,23,11,15,186.0,273.5,0.4,16.45,388.5,464.42,358.78
2018,10,23,11,30,92.0,284.0,0.4,16.9,342.0,370.93,287.29
2018,10,23,11,45,241.0,257.5,0.4,17.4,411.0,495.71,383.2
2018,10,23,12,0,390.0,231.0,0.4,17.9,480.0,596.99,456.19
2018,10,23,12,15,579.5,179.0,0.4,18.25,545.5,686.48,519.99
2018,10,23,12,30,769.0,127.0,0.4,18.6,611.0,756.62,567.61
2018,10,23,12,45,835.5,102.5,0.4,18.95,619.0,746.62,559.45
2018,10,23,13,0,902.0,78.0,0.4,19.3,627.0,727.46,546.39
2018,10,23,13,15,900.0,75.0,0.4,19.45,608.0,683.31,515.81
2018,10,23,13,30,898.0,72.0,0.4,19.6,589.0,636.7,482.07
2018,10,23,13,45,888.0,70.5,0.4,19.8,561.5,584.82,443.46
2018,10,23,14,0,878.0,69.0,0.4,20.0,534.0,531.61,402.69
2018,10,23,14,15,861.5,68.0,0.4,19.95,500.5,474.8,358.25
2018,10,23,14,30,845.0,67.0,0.4,19.9,467.0,417.86,312.11
2018,10,23,14,45,813.5,67.0,0.45,19.85,426.0,355.77,261.02
2018,10,23,15,0,782.0,67.0,0.5,19.8,385.0,296.24,210.52
2018,10,23,15,15,731.0,66.5,0.5,19.8,338.0,234.22,158.05
2018,10,23,15,30,680.0,66.0,0.5,19.8,291.0,174.92,109.01
2018,10,23,15,45,516.0,72.5,0.55,18.75,228.5,117.04,69.95
2018,10,23,16,0,352.0,79.0,0.6,17.7,166.0,77.15,49.79
2018,10,23,16,15,311.0,65.0,0.6,16.95,130.0,48.87,37.38
2018,10,23,16,30,270.0,51.0,0.6,16.2,94.0,38.99,28.42
2018,10,23,16,45,204.5,37.5,0.65,15.45,63.5,29.1,19.02
2018,10,23,17,0,139.0,24.0,0.7,14.7,33.0,18.89,4.23
2018,10,23,17,15,79.0,13.5,0.7,14.2,17.5,12.28,0.0
2018,10,23,17,30,19.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.7,13.2,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.0,12.3,5.0,0.0,0.0
2018,10,24,6,45,133.0,15.5,0.95,12.6,23.5,85.06,0.0
2018,10,24,7,0,211.0,25.0,0.9,12.9,42.0,188.13,130.94
2018,10,24,7,15,360.0,35.0,0.75,13.7,87.5,305.69,245.51
2018,10,24,7,30,509.0,45.0,0.6,14.5,133.0,433.77,350.84
2018,10,24,7,45,455.5,60.5,0.45,15.3,157.0,435.37,352.35
2018,10,24,8,0,402.0,76.0,0.3,16.1,181.0,425.83,344.21
2018,10,24,8,15,497.0,80.5,0.3,16.65,234.5,525.49,420.05
2018,10,24,8,30,592.0,85.0,0.3,17.2,288.0,623.96,489.36
2018,10,24,8,45,700.5,73.5,0.3,17.8,344.0,710.91,547.27
2018,10,24,9,0,809.0,62.0,0.3,18.4,400.0,805.75,608.13
2018,10,24,9,15,828.5,64.0,0.35,18.75,437.5,831.63,622.55
2018,10,24,9,30,848.0,66.0,0.4,19.1,475.0,863.59,641.91
2018,10,24,9,45,863.0,66.5,0.4,19.45,506.5,886.55,654.15
2018,10,24,10,0,878.0,67.0,0.4,19.8,538.0,906.31,664.4
2018,10,24,10,15,886.5,68.5,0.4,20.1,563.0,917.91,669.6
2018,10,24,10,30,895.0,70.0,0.4,20.4,588.0,925.83,672.71
2018,10,24,10,45,900.0,71.0,0.45,20.65,606.0,926.12,672.36
2018,10,24,11,0,905.0,72.0,0.5,20.9,624.0,922.61,669.89
2018,10,24,11,15,907.5,73.0,0.5,21.0,634.5,913.02,663.08
2018,10,24,11,30,910.0,74.0,0.5,21.1,645.0,899.68,654.13
2018,10,24,11,45,910.0,74.0,0.55,21.25,647.5,879.27,641.69
2018,10,24,12,0,910.0,74.0,0.6,21.4,650.0,855.35,627.08
2018,10,24,12,15,876.5,85.5,0.6,21.3,637.0,813.98,600.71
2018,10,24,12,30,843.0,97.0,0.6,21.2,624.0,776.75,577.1
2018,10,24,12,45,637.0,161.5,0.6,21.1,555.0,662.44,498.45
2018,10,24,13,0,431.0,226.0,0.6,21.0,486.0,548.56,416.25
2018,10,24,13,15,346.0,237.0,0.6,20.85,441.5,471.13,360.59
2018,10,24,13,30,261.0,248.0,0.6,20.7,397.0,410.05,315.2
2018,10,24,13,45,362.0,210.5,0.6,20.6,406.5,414.0,319.27
2018,10,24,14,0,463.0,173.0,0.6,20.5,416.0,414.8,319.14
2018,10,24,14,15,654.5,119.0,0.6,20.35,439.0,427.28,325.96
2018,10,24,14,30,846.0,65.0,0.6,20.2,462.0,414.45,310.82
2018,10,24,14,45,827.5,63.0,0.6,20.1,424.0,356.04,261.32
2018,10,24,15,0,809.0,61.0,0.6,20.0,386.0,296.76,210.21
2018,10,24,15,15,781.0,58.0,0.6,20.0,343.5,236.36,157.89
2018,10,24,15,30,753.0,55.0,0.6,20.0,301.0,178.44,108.72
2018,10,24,15,45,646.5,58.5,0.6,19.4,247.0,117.97,65.17
2018,10,24,16,0,540.0,62.0,0.6,18.8,193.0,72.32,40.96
2018,10,24,16,15,460.0,54.0,0.65,18.0,148.5,41.97,31.17
2018,10,24,16,30,380.0,46.0,0.7,17.2,104.0,36.76,26.31
2018,10,24,16,45,311.5,33.5,0.7,16.4,70.0,27.28,17.24
2018,10,24,17,0,243.0,21.0,0.7,15.6,36.0,17.37,1.32
2018,10,24,17,15,121.5,10.5,0.75,15.1,18.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,6,15,4.0,1.0,1.2,12.05,1.0,0.0,0.0
2018,10,25,6,30,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,10,25,6,45,68.5,15.0,1.05,12.8,20.0,50.11,0.0
2018,10,25,7,0,129.0,28.0,1.0,13.2,38.0,141.74,93.59
2018,10,25,7,15,273.0,39.0,0.85,14.05,79.5,252.93,202.78
2018,10,25,7,30,417.0,50.0,0.7,14.9,121.0,377.04,306.28
2018,10,25,7,45,560.0,49.0,0.5,15.8,175.0,494.57,398.24
2018,10,25,8,0,703.0,48.0,0.3,16.7,229.0,615.71,484.64
2018,10,25,8,15,741.5,51.0,0.3,17.5,274.0,673.32,523.09
2018,10,25,8,30,780.0,54.0,0.3,18.3,319.0,730.72,560.28
2018,10,25,8,45,805.0,57.0,0.25,19.1,361.0,776.07,586.85
2018,10,25,9,0,830.0,60.0,0.2,19.9,403.0,810.98,605.6
2018,10,25,9,15,849.5,61.5,0.2,20.6,440.5,845.16,624.48
2018,10,25,9,30,869.0,63.0,0.2,21.3,478.0,876.73,641.26
2018,10,25,9,45,883.0,64.5,0.15,22.05,510.5,900.32,651.72
2018,10,25,10,0,897.0,66.0,0.1,22.8,543.0,920.58,660.15
2018,10,25,10,15,906.0,67.0,0.15,23.2,568.5,932.02,665.57
2018,10,25,10,30,915.0,68.0,0.2,23.6,594.0,939.73,669.06
2018,10,25,10,45,920.5,69.0,0.2,24.0,612.0,940.37,667.47
2018,10,25,11,0,926.0,70.0,0.2,24.4,630.0,937.14,663.77
2018,10,25,11,15,930.0,70.5,0.2,24.6,641.5,928.03,657.18
2018,10,25,11,30,934.0,71.0,0.2,24.8,653.0,915.05,648.45
2018,10,25,11,45,935.0,71.0,0.25,25.0,656.0,895.04,636.47
2018,10,25,12,0,936.0,71.0,0.3,25.2,659.0,871.38,622.38
2018,10,25,12,15,934.0,71.0,0.3,25.25,654.0,841.73,603.99
2018,10,25,12,30,932.0,71.0,0.3,25.3,649.0,808.8,583.54
2018,10,25,12,45,927.5,71.0,0.35,25.3,636.5,770.9,560.73
2018,10,25,13,0,923.0,71.0,0.4,25.3,624.0,730.22,535.85
2018,10,25,13,15,915.5,69.5,0.4,25.15,603.0,683.34,504.99
2018,10,25,13,30,908.0,68.0,0.4,25.0,582.0,634.4,470.81
2018,10,25,13,45,897.5,67.0,0.45,24.85,555.0,582.46,433.98
2018,10,25,14,0,887.0,66.0,0.5,24.7,528.0,529.2,394.73
2018,10,25,14,15,872.0,64.0,0.5,24.4,494.0,471.8,350.68
2018,10,25,14,30,857.0,62.0,0.5,24.1,460.0,414.12,304.71
2018,10,25,14,45,837.0,59.5,0.55,23.8,421.0,354.21,255.7
2018,10,25,15,0,817.0,57.0,0.6,23.5,382.0,295.17,205.79
2018,10,25,15,15,788.5,55.0,0.6,23.5,339.5,233.74,153.29
2018,10,25,15,30,760.0,53.0,0.6,23.5,297.0,176.37,105.22
2018,10,25,15,45,718.0,49.0,0.6,22.4,251.5,118.54,62.02
2018,10,25,16,0,676.0,45.0,0.6,21.3,206.0,65.51,31.96
2018,10,25,16,15,610.5,40.0,0.65,20.3,161.0,33.58,23.58
2018,10,25,16,30,545.0,35.0,0.7,19.3,116.0,30.13,20.32
2018,10,25,16,45,419.0,28.0,0.75,18.3,76.5,22.6,13.03
2018,10,25,17,0,293.0,21.0,0.8,17.3,37.0,17.59,0.0
2018,10,25,17,15,146.5,10.5,0.75,16.75,18.5,9.55,0.0
2018,10,25,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,15,8.5,0.5,1.0,13.15,0.5,0.0,0.0
2018,10,26,6,30,17.0,1.0,0.9,13.5,1.0,0.0,0.0
2018,10,26,6,45,70.5,14.0,0.8,13.85,18.5,50.17,0.0
2018,10,26,7,0,124.0,27.0,0.7,14.2,36.0,135.95,84.4
2018,10,26,7,15,203.0,41.0,0.6,15.15,69.0,212.74,168.49
2018,10,26,7,30,282.0,55.0,0.5,16.1,102.0,290.26,234.9
2018,10,26,7,45,311.5,69.0,0.45,17.05,136.0,338.95,274.96
2018,10,26,8,0,341.0,83.0,0.4,18.0,170.0,389.07,314.14
2018,10,26,8,15,377.5,95.5,0.35,18.75,208.5,443.64,355.02
2018,10,26,8,30,414.0,108.0,0.3,19.5,247.0,499.22,394.72
2018,10,26,8,45,458.5,115.5,0.3,20.25,288.0,555.58,434.09
2018,10,26,9,0,503.0,123.0,0.3,21.0,329.0,612.46,472.18
2018,10,26,9,15,497.0,137.5,0.25,21.55,357.0,633.35,483.25
2018,10,26,9,30,491.0,152.0,0.2,22.1,385.0,651.65,492.5
2018,10,26,9,45,512.5,158.0,0.2,22.65,415.5,682.16,511.23
2018,10,26,10,0,534.0,164.0,0.2,23.2,446.0,710.81,528.21
2018,10,26,10,15,548.5,168.5,0.2,23.55,470.0,729.01,538.41
2018,10,26,10,30,563.0,173.0,0.2,23.9,494.0,744.79,547.1
2018,10,26,10,45,583.5,172.0,0.25,24.25,514.0,764.06,558.85
2018,10,26,11,0,604.0,171.0,0.3,24.6,534.0,773.88,564.46
2018,10,26,11,15,672.0,152.0,0.3,24.8,562.5,803.37,582.57
2018,10,26,11,30,740.0,133.0,0.3,25.0,591.0,827.15,596.63
2018,10,26,11,45,740.5,133.5,0.3,25.25,593.5,809.63,584.3
2018,10,26,12,0,741.0,134.0,0.3,25.5,596.0,789.08,570.73
2018,10,26,12,15,791.5,115.5,0.35,25.6,605.5,781.41,566.79
2018,10,26,12,30,842.0,97.0,0.4,25.7,615.0,772.04,561.65
2018,10,26,12,45,829.0,98.5,0.4,25.8,600.0,731.63,535.44
2018,10,26,13,0,816.0,100.0,0.4,25.9,585.0,689.3,507.53
2018,10,26,13,15,798.5,101.0,0.4,25.9,562.5,641.85,474.74
2018,10,26,13,30,781.0,102.0,0.4,25.9,540.0,593.43,440.49
2018,10,26,13,45,760.5,100.5,0.45,25.85,510.5,540.15,402.54
2018,10,26,14,0,740.0,99.0,0.5,25.8,481.0,486.91,363.32
2018,10,26,14,15,730.5,94.0,0.5,25.6,450.5,434.98,323.44
2018,10,26,14,30,721.0,89.0,0.5,25.4,420.0,382.84,281.91
2018,10,26,14,45,719.0,80.0,0.5,25.15,386.5,330.76,238.89
2018,10,26,15,0,717.0,71.0,0.5,24.9,353.0,276.77,193.06
2018,10,26,15,15,688.0,67.5,0.5,24.9,313.0,221.23,146.08
2018,10,26,15,30,659.0,64.0,0.5,24.9,273.0,165.95,100.5
2018,10,26,15,45,623.0,59.0,0.55,23.8,232.0,113.73,61.8
2018,10,26,16,0,587.0,54.0,0.6,22.7,191.0,65.63,34.51
2018,10,26,16,15,484.5,48.5,0.65,21.75,144.5,37.66,26.9
2018,10,26,16,30,382.0,43.0,0.7,20.8,98.0,34.45,23.79
2018,10,26,16,45,278.0,32.0,0.75,19.85,64.0,26.2,15.63
2018,10,26,17,0,174.0,21.0,0.8,18.9,30.0,16.65,0.0
2018,10,26,17,15,87.0,10.5,0.8,18.5,15.0,9.55,0.0
2018,10,26,17,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,5.5,0.5,0.55,13.6,0.5,0.0,0.0
2018,10,27,6,30,11.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,10,27,6,45,14.0,11.0,0.6,14.2,11.5,17.42,0.0
2018,10,27,7,0,17.0,21.0,0.6,14.5,22.0,32.4,14.48
2018,10,27,7,15,28.5,39.5,0.55,15.1,43.0,65.23,48.22
2018,10,27,7,30,40.0,58.0,0.5,15.7,64.0,95.45,74.94
2018,10,27,7,45,75.0,75.5,0.5,16.35,92.5,152.59,123.65
2018,10,27,8,0,110.0,93.0,0.5,17.0,121.0,200.81,164.01
2018,10,27,8,15,132.0,111.0,0.5,17.55,150.5,241.61,197.06
2018,10,27,8,30,154.0,129.0,0.5,18.1,180.0,283.23,229.81
2018,10,27,8,45,132.5,147.0,0.45,18.7,195.0,288.91,232.2
2018,10,27,9,0,111.0,165.0,0.4,19.3,210.0,292.85,233.24
2018,10,27,9,15,122.0,180.0,0.4,19.85,233.5,319.98,253.26
2018,10,27,9,30,133.0,195.0,0.4,20.4,257.0,346.97,272.6
2018,10,27,9,45,176.5,208.0,0.4,20.95,296.5,400.67,312.45
2018,10,27,10,0,220.0,221.0,0.4,21.5,336.0,454.44,351.04
2018,10,27,10,15,304.5,211.5,0.4,21.8,379.0,535.69,409.74
2018,10,27,10,30,389.0,202.0,0.4,22.1,422.0,617.15,466.31
2018,10,27,10,45,303.5,233.5,0.4,22.45,408.5,552.95,417.27
2018,10,27,11,0,218.0,265.0,0.4,22.8,395.0,489.33,369.77
2018,10,27,11,15,272.5,263.5,0.4,22.9,429.0,546.44,411.21
2018,10,27,11,30,327.0,262.0,0.4,23.0,463.0,583.99,437.3
2018,10,27,11,45,395.0,243.5,0.4,23.1,487.5,610.73,456.46
2018,10,27,12,0,463.0,225.0,0.4,23.2,512.0,648.12,482.35
2018,10,27,12,15,455.5,225.5,0.45,23.15,506.0,625.1,466.39
2018,10,27,12,30,448.0,226.0,0.5,23.1,500.0,600.7,450.06
2018,10,27,12,45,516.5,200.0,0.5,23.05,509.5,603.87,453.61
2018,10,27,13,0,585.0,174.0,0.5,23.0,519.0,605.33,455.16
2018,10,27,13,15,576.0,170.0,0.5,22.85,500.5,561.87,424.25
2018,10,27,13,30,567.0,166.0,0.5,22.7,482.0,522.44,395.88
2018,10,27,13,45,490.0,177.0,0.55,22.6,440.5,458.84,349.16
2018,10,27,14,0,413.0,188.0,0.6,22.5,399.0,400.82,305.82
2018,10,27,14,15,476.0,160.5,0.55,22.25,388.5,377.51,287.07
2018,10,27,14,30,539.0,133.0,0.5,22.0,378.0,346.92,261.04
2018,10,27,14,45,504.0,127.0,0.5,21.75,340.5,294.88,218.89
2018,10,27,15,0,469.0,121.0,0.5,21.5,303.0,246.11,178.78
2018,10,27,15,15,438.0,110.5,0.5,21.5,265.0,197.87,138.74
2018,10,27,15,30,407.0,100.0,0.5,21.5,227.0,153.07,102.28
2018,10,27,15,45,367.0,87.5,0.5,20.7,188.5,109.35,69.69
2018,10,27,16,0,327.0,75.0,0.5,19.9,150.0,70.6,45.55
2018,10,27,16,15,286.5,61.0,0.5,19.35,116.0,46.14,34.48
2018,10,27,16,30,246.0,47.0,0.5,18.8,82.0,36.14,25.39
2018,10,27,16,45,173.0,33.0,0.5,18.2,53.0,25.73,15.11
2018,10,27,17,0,100.0,19.0,0.5,17.6,24.0,15.01,0.0
2018,10,27,17,15,50.0,9.5,0.5,17.2,12.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,28,6,15,9.5,1.5,0.5,13.9,1.0,0.0,0.0
2018,10,28,6,30,19.0,3.0,0.5,14.1,2.0,0.0,0.0
2018,10,28,6,45,19.0,8.0,0.5,14.25,8.0,17.32,0.0
2018,10,28,7,0,19.0,13.0,0.5,14.4,14.0,27.21,9.75
2018,10,28,7,15,9.5,22.0,0.5,14.65,22.5,25.66,15.56
2018,10,28,7,30,0.0,31.0,0.5,14.9,31.0,27.32,17.41
2018,10,28,7,45,0.0,48.5,0.55,15.2,48.5,43.71,31.57
2018,10,28,8,0,0.0,66.0,0.6,15.5,66.0,61.56,46.83
2018,10,28,8,15,8.0,83.0,0.6,15.75,85.5,84.89,66.78
2018,10,28,8,30,16.0,100.0,0.6,16.0,105.0,108.59,86.71
2018,10,28,8,45,51.5,129.0,0.6,16.3,149.0,181.82,147.8
2018,10,28,9,0,87.0,158.0,0.6,16.6,193.0,247.31,200.6
2018,10,28,9,15,49.0,141.5,0.65,16.75,161.5,190.48,153.22
2018,10,28,9,30,11.0,125.0,0.7,16.9,130.0,125.73,99.25
2018,10,28,9,45,11.5,143.5,0.7,17.05,149.0,144.64,114.54
2018,10,28,10,0,12.0,162.0,0.7,17.2,168.0,163.52,129.38
2018,10,28,10,15,15.5,171.5,0.7,17.3,180.0,175.57,138.79
2018,10,28,10,30,19.0,181.0,0.7,17.4,192.0,187.58,148.15
2018,10,28,10,45,84.5,220.0,0.7,17.5,270.0,302.79,240.2
2018,10,28,11,0,150.0,259.0,0.7,17.6,348.0,420.68,329.7
2018,10,28,11,15,192.5,266.0,0.75,17.6,382.0,461.4,359.85
2018,10,28,11,30,235.0,273.0,0.8,17.6,416.0,499.97,388.73
2018,10,28,11,45,178.5,278.0,0.8,17.55,387.0,449.11,349.28
2018,10,28,12,0,122.0,283.0,0.8,17.5,358.0,400.05,311.55
2018,10,28,12,15,178.5,275.5,0.8,17.4,384.0,430.1,335.91
2018,10,28,12,30,235.0,268.0,0.8,17.3,410.0,456.36,356.42
2018,10,28,12,45,375.0,230.0,0.8,17.2,451.5,518.51,404.68
2018,10,28,13,0,515.0,192.0,0.8,17.1,493.0,569.2,442.77
2018,10,28,13,15,522.0,182.5,0.8,17.0,479.0,538.24,419.27
2018,10,28,13,30,529.0,173.0,0.8,16.9,465.0,505.29,394.63
2018,10,28,13,45,608.5,142.0,0.8,16.8,462.5,494.19,385.98
2018,10,28,14,0,688.0,111.0,0.8,16.7,460.0,469.48,365.81
2018,10,28,14,15,604.5,122.0,0.8,16.65,414.0,402.31,312.41
2018,10,28,14,30,521.0,133.0,0.8,16.6,368.0,338.78,261.44
2018,10,28,14,45,583.0,111.5,0.8,16.55,353.0,309.86,234.39
2018,10,28,15,0,645.0,90.0,0.8,16.5,338.0,269.79,196.54
2018,10,28,15,15,631.5,80.5,0.8,16.5,300.0,216.02,149.13
2018,10,28,15,30,618.0,71.0,0.8,16.5,262.0,163.39,103.78
2018,10,28,15,45,536.0,68.0,0.8,16.2,214.5,110.95,65.41
2018,10,28,16,0,454.0,65.0,0.8,15.9,167.0,68.49,41.9
2018,10,28,16,15,395.0,53.5,0.8,15.5,127.5,42.16,31.53
2018,10,28,16,30,336.0,42.0,0.8,15.1,88.0,33.82,23.73
2018,10,28,16,45,245.5,30.0,0.8,14.75,56.5,24.63,14.12
2018,10,28,17,0,155.0,18.0,0.8,14.4,25.0,15.04,0.0
2018,10,28,17,15,77.5,9.0,0.8,14.1,12.5,8.19,0.0
2018,10,28,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.8,11.85,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.8,11.9,2.0,0.0,0.0
2018,10,29,6,45,26.0,6.5,0.8,11.95,7.0,19.62,0.0
2018,10,29,7,0,26.0,10.0,0.8,12.0,12.0,32.65,10.51
2018,10,29,7,15,13.0,17.0,0.75,12.25,18.0,23.31,13.77
2018,10,29,7,30,0.0,24.0,0.7,12.5,24.0,21.12,12.31
2018,10,29,7,45,10.0,39.5,0.7,12.75,42.0,44.53,32.91
2018,10,29,8,0,20.0,55.0,0.7,13.0,60.0,69.16,54.49
2018,10,29,8,15,117.0,90.0,0.7,13.3,127.0,200.36,167.5
2018,10,29,8,30,214.0,125.0,0.7,13.6,194.0,342.12,283.1
2018,10,29,8,45,347.5,124.0,0.7,13.95,254.0,471.57,384.76
2018,10,29,9,0,481.0,123.0,0.7,14.3,314.0,590.96,474.36
2018,10,29,9,15,499.0,132.0,0.75,14.6,346.5,625.5,497.44
2018,10,29,9,30,517.0,141.0,0.8,14.9,379.0,658.53,519.92
2018,10,29,9,45,674.5,111.5,0.8,15.2,444.5,777.94,602.4
2018,10,29,10,0,832.0,82.0,0.8,15.5,510.0,883.08,670.6
2018,10,29,10,15,865.5,76.5,0.8,15.9,541.0,898.86,677.42
2018,10,29,10,30,899.0,71.0,0.8,16.3,572.0,920.42,689.43
2018,10,29,10,45,688.5,123.5,0.8,16.75,514.5,800.79,607.19
2018,10,29,11,0,478.0,176.0,0.8,17.2,457.0,654.68,504.48
2018,10,29,11,15,287.5,211.0,0.8,17.5,381.0,498.43,388.67
2018,10,29,11,30,97.0,246.0,0.8,17.8,305.0,333.47,261.0
2018,10,29,11,45,222.0,243.5,0.8,18.15,379.0,462.24,361.3
2018,10,29,12,0,347.0,241.0,0.8,18.5,453.0,553.58,428.54
2018,10,29,12,15,464.5,210.5,0.8,18.55,491.5,614.69,473.15
2018,10,29,12,30,582.0,180.0,0.8,18.6,530.0,653.3,501.44
2018,10,29,12,45,689.5,144.0,0.8,18.7,550.5,675.6,517.62
2018,10,29,13,0,797.0,108.0,0.8,18.8,571.0,679.26,520.59
2018,10,29,13,15,844.5,91.0,0.85,18.8,566.5,655.86,503.97
2018,10,29,13,30,892.0,74.0,0.9,18.8,562.0,623.22,480.27
2018,10,29,13,45,890.0,70.0,0.9,18.85,537.0,573.75,442.36
2018,10,29,14,0,888.0,66.0,0.9,18.9,512.0,522.25,401.8
2018,10,29,14,15,873.0,64.5,0.95,18.8,478.5,465.61,356.46
2018,10,29,14,30,858.0,63.0,1.0,18.7,445.0,408.68,309.15
2018,10,29,14,45,837.0,60.0,1.0,18.6,406.0,348.21,257.38
2018,10,29,15,0,816.0,57.0,1.0,18.5,367.0,288.74,205.18
2018,10,29,15,15,785.5,54.5,1.0,18.5,324.5,227.02,151.14
2018,10,29,15,30,755.0,52.0,1.0,18.5,282.0,169.48,102.09
2018,10,29,15,45,708.0,48.5,1.0,17.95,236.5,112.44,59.26
2018,10,29,16,0,661.0,45.0,1.0,17.4,191.0,60.82,31.0
2018,10,29,16,15,539.5,42.5,1.05,16.6,143.0,33.17,23.49
2018,10,29,16,30,418.0,40.0,1.1,15.8,95.0,32.37,22.32
2018,10,29,16,45,252.0,28.0,1.2,14.95,57.0,22.93,12.33
2018,10,29,17,0,86.0,16.0,1.3,14.1,19.0,14.55,0.0
2018,10,29,17,15,43.0,8.0,1.25,13.75,9.5,7.28,0.0
2018,10,29,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
