Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.7,8.45,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.6,3.0,2.73,0.0
2018,11,19,7,15,32.5,16.0,0.65,9.25,18.0,33.26,0.0
2018,11,19,7,30,54.0,29.0,0.6,9.9,33.0,80.78,53.44
2018,11,19,7,45,84.0,44.5,0.55,10.55,56.0,122.5,97.67
2018,11,19,8,0,114.0,60.0,0.5,11.2,79.0,163.47,134.45
2018,11,19,8,15,143.0,76.5,0.45,12.0,107.0,220.54,182.83
2018,11,19,8,30,172.0,93.0,0.4,12.8,135.0,265.78,220.15
2018,11,19,8,45,239.0,104.0,0.35,13.65,173.0,333.54,274.95
2018,11,19,9,0,306.0,115.0,0.3,14.5,211.0,404.13,329.53
2018,11,19,9,15,308.0,129.5,0.3,15.15,236.0,427.67,345.57
2018,11,19,9,30,310.0,144.0,0.3,15.8,261.0,449.93,360.65
2018,11,19,9,45,378.0,145.0,0.3,16.45,299.0,526.99,417.18
2018,11,19,10,0,446.0,146.0,0.3,17.1,337.0,587.43,459.54
2018,11,19,10,15,510.0,141.0,0.3,17.55,371.5,635.97,492.96
2018,11,19,10,30,574.0,136.0,0.3,18.0,406.0,689.56,528.63
2018,11,19,10,45,637.5,128.0,0.3,18.45,438.5,731.04,554.84
2018,11,19,11,0,701.0,120.0,0.3,18.9,471.0,768.5,578.09
2018,11,19,11,15,739.0,114.0,0.3,19.15,491.0,782.4,585.83
2018,11,19,11,30,777.0,108.0,0.3,19.4,511.0,792.17,591.25
2018,11,19,11,45,735.0,116.0,0.3,19.7,499.0,749.74,561.85
2018,11,19,12,0,693.0,124.0,0.3,20.0,487.0,705.85,532.07
2018,11,19,12,15,704.5,123.0,0.3,20.0,489.5,691.5,522.81
2018,11,19,12,30,716.0,122.0,0.3,20.0,492.0,673.93,510.31
2018,11,19,12,45,720.5,120.5,0.3,20.05,486.0,647.74,491.54
2018,11,19,13,0,725.0,119.0,0.3,20.1,480.0,618.85,470.6
2018,11,19,13,15,713.5,116.5,0.3,20.05,460.5,576.51,439.82
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,533.05,407.62
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,486.88,372.55
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,440.4,336.21
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,377.12,286.83
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,318.79,240.35
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,272.01,200.98
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,225.66,161.04
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,173.4,117.52
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,126.06,79.52
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,83.36,49.16
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,48.4,30.25
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,30.77,20.48
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,20.49,6.75
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,12.73,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,94.91,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,220.23,147.82
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,311.69,251.58
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,404.05,330.61
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,419.99,345.19
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,430.15,354.0
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,519.98,423.73
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,608.65,487.87
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,596.72,476.72
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,575.68,459.85
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,585.59,466.01
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,592.95,469.77
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,642.01,505.18
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,696.37,542.18
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,709.72,549.76
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,720.02,555.82
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,712.73,550.04
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,702.71,542.72
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,687.48,532.57
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,669.79,520.24
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,596.04,465.52
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,531.86,417.26
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,529.51,416.63
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,522.15,411.26
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,488.99,385.83
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,454.55,359.11
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,420.59,332.17
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,388.89,305.98
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,341.13,266.69
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,298.16,230.2
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,224.22,171.06
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,162.52,123.03
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,127.6,94.26
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,96.27,69.05
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,69.7,48.51
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,46.32,31.93
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,31.25,20.95
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,17.93,4.6
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,11.37,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,9.91,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,16.88,5.54
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,51.1,37.44
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,81.53,65.0
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,82.07,66.12
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,82.19,66.44
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,76.3,61.18
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,79.05,63.09
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,52.85,40.32
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,32.61,22.54
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,40.14,28.98
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,47.68,35.35
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,72.12,56.05
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,98.87,78.4
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,83.4,65.23
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,69.02,53.06
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,59.69,45.16
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,50.38,37.26
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,64.06,48.83
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,77.71,60.29
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,103.31,81.65
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,129.36,103.17
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,139.64,111.62
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,149.75,119.96
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,131.77,105.26
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,114.2,90.89
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,149.31,120.6
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,180.02,145.47
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,159.4,127.85
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,139.49,110.89
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,119.08,93.56
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,100.53,77.88
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,82.88,62.86
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,66.02,48.69
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,50.03,35.1
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,33.49,22.01
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,22.06,13.27
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,12.52,1.07
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,7.73,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,95.82,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,241.97,142.14
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,350.89,279.85
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,458.64,372.98
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,358.08,296.71
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,219.45,184.5
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,157.95,132.63
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,71.43,57.01
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,58.3,45.37
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,43.24,31.82
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,42.36,30.99
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,41.48,30.15
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,79.55,62.68
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,121.34,97.72
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,107.24,85.59
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,93.8,74.19
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,123.52,99.19
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,153.44,124.0
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,141.55,113.83
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,130.08,104.16
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,112.52,89.52
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,95.57,75.34
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,86.25,67.61
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,77.11,59.99
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,66.79,51.39
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,56.57,42.81
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,53.01,39.88
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,49.45,36.93
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,43.24,31.69
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,37.04,26.43
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,37.92,27.24
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,38.8,28.03
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,27.74,18.44
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,16.7,8.83
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,13.62,6.08
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,10.53,3.3
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,8.51,1.6
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,6.36,0.0
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,4.09,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,3.3,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,5.87,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,5.58,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,5.26,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,6.58,0.05
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,7.9,1.23
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,9.22,2.4
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,10.54,3.56
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,13.63,6.24
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,16.72,8.9
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,17.6,9.63
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,18.49,10.36
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,35.28,24.78
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,52.13,39.1
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,74.71,58.24
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,98.85,78.47
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,71.56,55.33
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,45.94,33.57
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,67.52,51.88
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,89.56,70.37
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,113.14,90.12
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,136.67,109.64
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,123.51,98.64
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,110.71,88.01
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,96.88,76.45
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,83.62,65.36
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,131.82,106.51
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,167.73,135.79
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,218.11,174.94
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,249.81,195.88
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,175.83,134.36
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,118.03,87.4
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,105.53,74.72
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,90.92,60.79
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,53.46,34.5
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,32.03,20.89
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,22.0,12.87
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,14.1,0.52
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,9.1,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,120.36,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,271.86,124.68
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,351.58,277.46
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,434.56,353.99
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,502.65,410.71
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,572.45,465.81
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,561.68,457.92
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,538.7,440.58
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,538.02,439.52
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,541.37,440.53
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,668.16,533.34
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,782.94,611.07
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,771.44,599.4
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,761.55,590.86
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,778.92,601.49
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,798.23,613.03
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,799.84,612.79
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,797.7,610.38
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,759.67,583.41
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,723.43,558.08
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,660.37,513.33
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,597.67,467.0
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,557.98,438.06
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,523.27,411.89
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,531.31,417.99
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,524.55,411.92
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,443.1,348.59
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,365.57,287.88
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,254.65,201.06
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,163.07,129.28
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,162.09,127.07
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,153.46,117.06
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,143.59,102.81
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,119.92,76.88
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,83.45,47.14
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,42.2,22.66
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,25.7,15.96
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,20.27,2.26
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,12.28,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,116.14,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,261.94,96.88
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,358.62,281.21
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,458.75,370.55
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,526.8,425.67
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,596.34,478.61
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,648.13,514.83
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,699.18,548.61
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,737.03,572.85
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,764.6,589.28
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,790.57,604.38
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,813.67,617.21
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,827.3,624.48
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,837.62,629.7
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,822.83,619.19
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,812.48,612.2
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,808.32,608.98
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,800.65,603.43
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,791.29,596.94
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,784.87,592.59
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,748.73,568.13
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,710.5,542.54
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,659.07,506.89
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,602.71,465.84
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,582.45,450.76
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,556.4,430.23
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,487.74,377.46
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,423.78,327.52
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,379.64,291.25
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,333.98,252.21
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,257.32,191.22
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,192.95,141.01
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,147.23,103.86
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,107.33,72.64
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,74.09,47.68
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,43.95,28.15
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,28.48,18.14
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,17.13,0.13
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,9.55,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,10.82,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,24.13,1.12
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,52.68,37.3
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,77.85,60.84
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,105.07,84.95
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,132.28,108.54
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,120.46,98.24
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,100.43,80.82
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,149.48,122.52
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,190.11,156.02
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,206.46,168.45
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,222.49,180.59
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,253.29,204.98
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,299.41,240.63
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,393.94,314.7
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,502.45,394.97
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,431.35,338.62
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,346.54,273.27
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,379.24,299.1
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,409.54,321.59
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,477.15,373.44
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,537.31,417.86
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,517.52,402.8
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,494.82,386.29
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,377.15,296.68
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,255.17,202.03
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,261.47,207.68
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,270.29,213.71
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,234.08,184.44
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,195.96,153.63
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,165.2,128.31
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,136.58,104.5
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,113.0,84.01
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,89.63,63.92
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,66.37,45.12
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,42.78,28.17
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,27.66,17.43
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,16.34,0.0
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.82,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.5,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,5.26,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,7.02,0.29
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,8.78,1.9
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,10.54,3.49
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,10.98,3.91
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,11.42,4.3
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,16.71,8.9
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,22.01,13.47
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,18.93,10.77
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,15.84,8.08
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,19.82,11.48
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,23.79,14.87
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,24.68,15.6
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,25.57,16.33
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,31.76,21.61
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,37.96,26.87
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,44.61,32.5
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,51.26,38.12
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,60.58,45.96
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,69.91,53.79
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,53.03,39.52
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,36.18,25.27
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,41.93,30.22
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,47.69,35.15
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,58.59,44.47
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,69.52,53.78
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,96.36,76.37
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,118.85,94.81
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,95.68,75.36
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,72.85,56.31
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,51.82,38.62
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,31.73,21.65
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,25.98,16.59
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,20.24,11.43
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,14.07,6.11
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,7.9,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,4.09,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,24.69,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,72.75,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,226.8,173.05
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,368.36,298.11
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,417.31,340.95
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,467.14,381.76
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,327.73,271.11
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,136.1,110.99
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,185.87,154.12
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,251.02,207.6
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,301.71,248.53
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,352.55,288.75
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,432.7,351.4
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,496.4,399.76
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,446.65,359.05
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,380.63,306.9
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,309.32,249.74
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,225.9,181.84
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,247.98,200.7
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,268.78,217.68
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,378.54,306.08
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,453.76,364.44
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,425.77,341.44
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,397.94,319.41
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,423.0,339.22
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,429.71,343.89
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,412.89,329.38
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,395.08,313.27
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,345.65,272.17
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,294.95,229.45
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,239.31,182.8
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,189.81,141.07
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,150.67,106.32
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,112.71,73.58
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,76.78,45.58
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,43.75,25.71
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,25.43,15.49
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,17.41,0.0
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,10.01,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
