Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.64,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,7.03,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,11.42,3.24
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,15.83,7.7
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,21.56,12.87
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,27.3,18.0
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,31.28,21.55
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,35.26,25.05
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,62.33,48.98
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,88.94,72.24
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,50.87,38.97
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,15.84,8.11
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,18.93,10.78
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,22.03,13.43
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,42.35,30.93
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,62.74,48.31
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,98.37,78.57
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,135.89,110.01
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,161.9,131.87
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,198.19,162.0
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,235.69,193.65
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,282.14,231.89
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,263.63,216.72
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,245.14,201.78
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,253.37,208.56
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,259.75,213.53
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,233.69,191.78
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,208.63,170.79
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,252.4,204.99
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,277.04,219.89
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,221.48,172.11
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,173.7,131.61
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,142.43,102.17
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,109.38,71.97
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,74.59,44.72
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,43.57,25.98
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,23.81,14.19
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,14.16,0.0
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,8.19,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,7,15,55.5,9.0,1.0,8.2,11.5,38.91,0.0
2018,11,30,7,30,111.0,18.0,1.0,8.4,23.0,108.77,0.0
2018,11,30,7,45,170.5,31.5,1.0,8.55,48.5,187.5,139.41
2018,11,30,8,0,230.0,45.0,1.0,8.7,74.0,247.85,203.51
2018,11,30,8,15,272.0,57.0,1.0,9.0,104.0,298.03,249.15
2018,11,30,8,30,314.0,69.0,1.0,9.3,134.0,350.48,294.57
2018,11,30,8,45,356.5,79.0,1.0,9.6,167.0,401.99,337.66
2018,11,30,9,0,399.0,89.0,1.0,9.9,200.0,454.5,380.01
2018,11,30,9,15,420.0,99.0,1.0,10.25,229.5,490.09,407.4
2018,11,30,9,30,441.0,109.0,1.0,10.6,259.0,524.76,433.38
2018,11,30,9,45,414.0,124.5,0.95,10.9,275.5,525.21,431.27
2018,11,30,10,0,387.0,140.0,0.9,11.2,292.0,522.91,427.24
2018,11,30,10,15,354.5,154.0,0.9,11.4,300.0,494.88,404.41
2018,11,30,10,30,322.0,168.0,0.9,11.6,308.0,482.41,393.28
2018,11,30,10,45,256.0,176.5,0.9,11.8,291.0,433.29,353.19
2018,11,30,11,0,190.0,185.0,0.9,12.0,274.0,367.94,300.54
2018,11,30,11,15,114.5,155.0,0.9,12.05,209.0,264.89,217.27
2018,11,30,11,30,39.0,125.0,0.9,12.1,144.0,153.78,124.98
2018,11,30,11,45,134.0,154.5,0.9,12.15,220.5,272.28,224.55
2018,11,30,12,0,229.0,184.0,0.9,12.2,297.0,387.81,316.6
2018,11,30,12,15,469.0,147.0,0.9,12.2,376.0,529.51,428.57
2018,11,30,12,30,709.0,110.0,0.9,12.2,455.0,649.15,518.55
2018,11,30,12,45,697.0,108.0,0.9,12.2,441.0,612.47,489.14
2018,11,30,13,0,685.0,106.0,0.9,12.2,427.0,574.35,460.05
2018,11,30,13,15,774.0,85.0,0.9,12.15,435.0,573.66,459.39
2018,11,30,13,30,863.0,64.0,0.9,12.1,443.0,562.72,449.71
2018,11,30,13,45,699.5,86.0,0.9,12.05,382.0,464.9,372.39
2018,11,30,14,0,536.0,108.0,0.9,12.0,321.0,374.58,300.41
2018,11,30,14,15,565.5,95.0,0.9,11.8,304.5,344.04,273.88
2018,11,30,14,30,595.0,82.0,0.9,11.6,288.0,309.47,242.3
2018,11,30,14,45,511.0,77.0,0.9,11.45,240.5,243.16,186.25
2018,11,30,15,0,427.0,72.0,0.9,11.3,193.0,185.26,137.33
2018,11,30,15,15,444.0,60.5,0.9,11.3,170.0,150.46,104.38
2018,11,30,15,30,461.0,49.0,0.9,11.3,147.0,113.45,70.54
2018,11,30,15,45,488.0,42.5,0.85,10.65,126.5,79.76,42.98
2018,11,30,16,0,515.0,36.0,0.8,10.0,106.0,44.88,23.58
2018,11,30,16,15,388.5,28.5,0.75,9.5,70.5,23.28,13.75
2018,11,30,16,30,262.0,21.0,0.7,9.0,35.0,17.69,0.0
2018,11,30,16,45,131.0,10.5,0.7,8.45,17.5,9.55,0.0
2018,11,30,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,1,7,15,44.0,9.0,1.1,9.2,11.0,32.46,0.0
2018,12,1,7,30,88.0,18.0,1.1,9.2,22.0,68.3,0.0
2018,12,1,7,45,204.5,33.0,1.15,9.15,55.0,210.32,153.5
2018,12,1,8,0,321.0,48.0,1.2,9.1,88.0,313.25,256.23
2018,12,1,8,15,206.0,35.5,1.2,9.15,65.0,216.22,181.32
2018,12,1,8,30,91.0,23.0,1.2,9.2,42.0,111.59,93.27
2018,12,1,8,45,117.5,44.5,1.2,9.25,74.0,152.04,129.4
2018,12,1,9,0,144.0,66.0,1.2,9.3,106.0,203.91,174.08
2018,12,1,9,15,403.5,73.5,1.25,9.35,205.5,440.97,373.87
2018,12,1,9,30,663.0,81.0,1.3,9.4,305.0,677.04,555.6
2018,12,1,9,45,469.5,113.0,1.3,9.45,279.0,556.06,459.67
2018,12,1,10,0,276.0,145.0,1.3,9.5,253.0,418.68,348.62
2018,12,1,10,15,453.0,129.0,1.3,9.65,319.5,563.89,466.06
2018,12,1,10,30,630.0,113.0,1.3,9.8,386.0,699.44,567.16
2018,12,1,10,45,555.5,128.5,1.3,9.95,376.5,650.34,528.08
2018,12,1,11,0,481.0,144.0,1.3,10.1,367.0,593.67,483.82
2018,12,1,11,15,300.0,151.5,1.3,10.2,291.5,428.31,353.31
2018,12,1,11,30,119.0,159.0,1.3,10.3,216.0,269.7,222.96
2018,12,1,11,45,116.0,147.5,1.35,10.4,203.5,250.12,207.65
2018,12,1,12,0,113.0,136.0,1.4,10.5,191.0,230.81,191.77
2018,12,1,12,15,187.5,149.0,1.35,10.5,240.0,308.32,256.25
2018,12,1,12,30,262.0,162.0,1.3,10.5,289.0,368.21,304.57
2018,12,1,12,45,247.5,130.0,1.3,10.55,248.0,311.85,258.9
2018,12,1,13,0,233.0,98.0,1.3,10.6,207.0,267.91,223.16
2018,12,1,13,15,449.5,88.5,1.3,10.6,288.5,383.08,317.85
2018,12,1,13,30,666.0,79.0,1.3,10.6,370.0,472.44,386.84
2018,12,1,13,45,730.5,76.0,1.3,10.6,379.0,469.67,381.3
2018,12,1,14,0,795.0,73.0,1.3,10.6,388.0,459.93,369.86
2018,12,1,14,15,695.0,81.0,1.3,10.5,341.0,384.48,306.97
2018,12,1,14,30,595.0,89.0,1.3,10.4,294.0,316.72,249.95
2018,12,1,14,45,656.0,73.5,1.3,10.3,277.5,285.64,218.84
2018,12,1,15,0,717.0,58.0,1.3,10.2,261.0,248.03,180.5
2018,12,1,15,15,584.5,61.0,1.3,10.2,210.5,179.76,123.66
2018,12,1,15,30,452.0,64.0,1.3,10.2,160.0,126.57,82.34
2018,12,1,15,45,317.5,55.5,1.25,9.7,116.0,75.8,46.51
2018,12,1,16,0,183.0,47.0,1.2,9.2,72.0,42.61,27.24
2018,12,1,16,15,143.5,34.0,1.15,9.0,49.0,26.48,16.37
2018,12,1,16,30,104.0,21.0,1.1,8.8,26.0,16.58,0.0
2018,12,1,16,45,52.0,10.5,1.1,8.55,13.0,9.55,0.0
2018,12,1,17,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,15,37.0,7.0,0.95,4.75,8.5,26.72,0.0
2018,12,2,7,30,74.0,14.0,0.9,5.1,17.0,56.25,0.0
2018,12,2,7,45,239.0,26.0,0.8,5.45,52.0,219.95,159.06
2018,12,2,8,0,404.0,38.0,0.7,5.8,87.0,354.18,290.82
2018,12,2,8,15,476.5,43.5,0.65,6.25,123.0,424.93,353.45
2018,12,2,8,30,549.0,49.0,0.6,6.7,159.0,498.37,413.82
2018,12,2,8,45,604.5,55.0,0.6,7.1,199.5,561.9,463.8
2018,12,2,9,0,660.0,61.0,0.6,7.5,240.0,626.1,512.13
2018,12,2,9,15,655.0,68.5,0.55,7.85,266.5,643.92,523.52
2018,12,2,9,30,650.0,76.0,0.5,8.2,293.0,658.92,532.76
2018,12,2,9,45,669.5,81.5,0.5,8.5,323.5,688.81,553.3
2018,12,2,10,0,689.0,87.0,0.5,8.8,354.0,716.34,571.48
2018,12,2,10,15,786.5,76.0,0.45,8.9,399.5,780.99,615.31
2018,12,2,10,30,884.0,65.0,0.4,9.0,445.0,840.01,653.4
2018,12,2,10,45,886.0,67.0,0.4,9.15,461.5,840.1,651.32
2018,12,2,11,0,888.0,69.0,0.4,9.3,478.0,836.69,647.96
2018,12,2,11,15,848.0,77.0,0.35,9.5,475.5,810.35,627.94
2018,12,2,11,30,808.0,85.0,0.3,9.7,473.0,773.46,601.08
2018,12,2,11,45,724.0,103.5,0.3,9.9,453.5,715.97,560.66
2018,12,2,12,0,640.0,122.0,0.3,10.1,434.0,654.15,516.58
2018,12,2,12,15,588.0,136.0,0.3,10.15,421.0,611.21,484.69
2018,12,2,12,30,536.0,150.0,0.3,10.2,408.0,563.33,448.64
2018,12,2,12,45,469.0,161.5,0.3,10.2,384.0,509.54,407.57
2018,12,2,13,0,402.0,173.0,0.3,10.2,360.0,458.09,367.75
2018,12,2,13,15,296.0,175.0,0.25,10.05,310.0,367.1,296.59
2018,12,2,13,30,190.0,177.0,0.2,9.9,260.0,286.04,232.09
2018,12,2,13,45,322.5,153.0,0.2,9.8,284.0,326.62,265.04
2018,12,2,14,0,455.0,129.0,0.2,9.7,308.0,354.05,284.54
2018,12,2,14,15,438.0,120.5,0.2,9.5,282.0,312.56,249.31
2018,12,2,14,30,421.0,112.0,0.2,9.3,256.0,272.03,214.74
2018,12,2,14,45,497.5,90.5,0.2,9.15,243.0,252.64,194.31
2018,12,2,15,0,574.0,69.0,0.2,9.0,230.0,221.28,162.19
2018,12,2,15,15,546.0,60.5,0.2,9.0,195.5,172.01,118.3
2018,12,2,15,30,518.0,52.0,0.2,9.0,161.0,125.48,78.33
2018,12,2,15,45,419.5,47.5,0.3,8.75,123.5,79.49,45.55
2018,12,2,16,0,321.0,43.0,0.4,8.5,86.0,44.93,26.69
2018,12,2,16,15,215.5,31.0,0.5,8.35,55.5,24.24,14.53
2018,12,2,16,30,110.0,19.0,0.6,8.2,25.0,14.98,0.0
2018,12,2,16,45,55.0,9.5,0.65,8.05,12.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.0,0.9,3.3,8.0,6.37,0.0
2018,12,3,7,30,61.0,14.0,0.9,3.9,16.0,48.49,0.0
2018,12,3,7,45,104.5,28.5,0.9,4.55,38.5,123.24,85.01
2018,12,3,8,0,148.0,43.0,0.9,5.2,61.0,176.02,144.81
2018,12,3,8,15,196.0,56.5,0.9,5.55,89.5,229.01,193.61
2018,12,3,8,30,244.0,70.0,0.9,5.9,118.0,284.73,242.82
2018,12,3,8,45,284.0,82.0,0.85,6.3,149.5,350.12,297.76
2018,12,3,9,0,324.0,94.0,0.8,6.7,181.0,401.26,339.53
2018,12,3,9,15,354.5,103.5,0.8,7.0,211.0,442.04,372.08
2018,12,3,9,30,385.0,113.0,0.8,7.3,241.0,482.55,403.55
2018,12,3,9,45,389.5,124.0,0.85,7.6,264.0,502.73,418.32
2018,12,3,10,0,394.0,135.0,0.9,7.9,287.0,521.24,431.71
2018,12,3,10,15,551.5,114.5,0.9,8.05,342.0,634.44,519.41
2018,12,3,10,30,709.0,94.0,0.9,8.2,397.0,741.4,596.09
2018,12,3,10,45,743.0,90.0,0.9,8.35,419.5,760.64,607.5
2018,12,3,11,0,777.0,86.0,0.9,8.5,442.0,772.43,614.76
2018,12,3,11,15,622.5,124.5,0.9,8.65,414.5,685.52,550.75
2018,12,3,11,30,468.0,163.0,0.9,8.8,387.0,586.78,475.22
2018,12,3,11,45,352.0,186.5,0.9,8.95,356.0,495.76,404.33
2018,12,3,12,0,236.0,210.0,0.9,9.1,325.0,410.14,335.77
2018,12,3,12,15,220.0,211.0,0.9,9.15,317.5,390.8,320.6
2018,12,3,12,30,204.0,212.0,0.9,9.2,310.0,371.63,304.95
2018,12,3,12,45,195.0,207.5,0.9,9.3,299.5,351.35,288.52
2018,12,3,13,0,186.0,203.0,0.9,9.4,289.0,331.26,272.14
2018,12,3,13,15,176.5,195.5,0.9,9.4,274.5,307.88,253.13
2018,12,3,13,30,167.0,188.0,0.9,9.4,260.0,284.99,234.35
2018,12,3,13,45,149.5,171.5,0.9,9.35,233.5,249.17,204.91
2018,12,3,14,0,132.0,155.0,0.9,9.3,207.0,215.13,176.65
2018,12,3,14,15,74.5,134.5,0.95,9.15,163.5,157.03,128.34
2018,12,3,14,30,17.0,114.0,1.0,9.0,120.0,108.51,87.95
2018,12,3,14,45,27.5,100.5,1.0,8.85,109.0,100.43,80.89
2018,12,3,15,0,38.0,87.0,1.0,8.7,98.0,88.53,70.13
2018,12,3,15,15,55.0,82.5,1.0,8.7,95.5,84.99,65.98
2018,12,3,15,30,72.0,78.0,1.0,8.7,93.0,80.11,60.48
2018,12,3,15,45,55.5,61.5,1.0,8.2,71.5,58.28,42.37
2018,12,3,16,0,39.0,45.0,1.0,7.7,50.0,39.36,27.13
2018,12,3,16,15,31.0,29.0,1.0,7.45,32.0,24.27,14.54
2018,12,3,16,30,23.0,13.0,1.0,7.2,14.0,11.36,0.0
2018,12,3,16,45,11.5,6.5,1.0,6.95,7.0,5.91,0.0
2018,12,3,17,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.4,6.45,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.4,6.7,11.0,25.45,0.0
2018,12,4,7,45,16.0,23.0,1.4,6.95,23.5,35.85,19.58
2018,12,4,8,0,4.0,36.0,1.4,7.2,36.0,38.81,27.11
2018,12,4,8,15,9.5,51.5,1.4,7.55,53.0,59.38,45.77
2018,12,4,8,30,15.0,67.0,1.4,7.9,70.0,79.65,63.94
2018,12,4,8,45,57.0,84.5,1.35,8.25,99.0,140.13,117.52
2018,12,4,9,0,99.0,102.0,1.3,8.6,128.0,207.37,175.66
2018,12,4,9,15,156.5,115.0,1.3,9.0,163.0,268.46,227.87
2018,12,4,9,30,214.0,128.0,1.3,9.4,198.0,346.73,292.48
2018,12,4,9,45,295.0,132.5,1.25,9.8,239.5,418.38,350.59
2018,12,4,10,0,376.0,137.0,1.2,10.2,281.0,508.24,420.61
2018,12,4,10,15,405.0,142.5,1.2,10.5,306.5,538.76,442.7
2018,12,4,10,30,434.0,148.0,1.2,10.8,332.0,567.71,463.78
2018,12,4,10,45,442.5,153.5,1.15,11.05,348.5,577.56,469.53
2018,12,4,11,0,451.0,159.0,1.1,11.3,365.0,585.38,473.89
2018,12,4,11,15,456.5,162.5,1.05,11.45,375.5,586.31,473.25
2018,12,4,11,30,462.0,166.0,1.0,11.6,386.0,585.15,471.13
2018,12,4,11,45,397.5,153.5,1.0,11.75,344.0,508.6,412.14
2018,12,4,12,0,333.0,141.0,1.0,11.9,302.0,433.17,353.61
2018,12,4,12,15,166.5,105.5,0.95,11.9,186.0,243.21,200.81
2018,12,4,12,30,0.0,70.0,0.9,11.9,70.0,61.9,47.1
2018,12,4,12,45,0.0,68.0,0.9,11.9,68.0,60.12,45.9
2018,12,4,13,0,0.0,66.0,0.9,11.9,66.0,58.34,44.43
2018,12,4,13,15,0.0,63.0,0.85,11.7,63.0,55.68,42.24
2018,12,4,13,30,0.0,60.0,0.8,11.5,60.0,53.01,40.06
2018,12,4,13,45,0.0,62.0,0.8,11.3,62.0,54.78,41.67
2018,12,4,14,0,0.0,64.0,0.8,11.1,64.0,56.55,43.29
2018,12,4,14,15,0.5,74.5,0.85,10.8,74.5,66.17,51.66
2018,12,4,14,30,1.0,85.0,0.9,10.5,85.0,75.93,60.13
2018,12,4,14,45,0.5,68.0,0.9,10.2,68.0,60.32,46.81
2018,12,4,15,0,0.0,51.0,0.9,9.9,51.0,45.02,33.65
2018,12,4,15,15,0.0,45.5,0.9,9.9,45.5,40.14,29.37
2018,12,4,15,30,0.0,40.0,0.9,9.9,40.0,35.28,25.01
2018,12,4,15,45,0.0,32.0,0.9,9.3,32.0,28.2,18.72
2018,12,4,16,0,0.0,24.0,0.9,8.7,24.0,21.13,12.34
2018,12,4,16,15,5.0,16.0,0.9,8.55,16.5,14.36,6.24
2018,12,4,16,30,10.0,8.0,0.9,8.4,9.0,7.2,0.0
2018,12,4,16,45,5.0,4.0,0.9,8.25,4.5,3.64,0.0
2018,12,4,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,15,6.5,4.0,1.1,6.95,4.0,0.0,0.0
2018,12,5,7,30,13.0,8.0,1.1,7.0,8.0,14.84,0.0
2018,12,5,7,45,6.5,10.5,1.1,7.0,10.5,13.44,3.43
2018,12,5,8,0,0.0,13.0,1.1,7.0,13.0,11.42,3.96
2018,12,5,8,15,0.0,16.5,1.1,7.1,16.5,14.5,6.91
2018,12,5,8,30,0.0,20.0,1.1,7.2,20.0,17.58,9.76
2018,12,5,8,45,0.0,24.0,1.1,7.35,24.0,21.11,12.96
2018,12,5,9,0,0.0,28.0,1.1,7.5,28.0,24.64,16.11
2018,12,5,9,15,0.5,43.0,1.05,7.6,43.0,38.31,28.16
2018,12,5,9,30,1.0,58.0,1.0,7.7,58.0,52.03,40.15
2018,12,5,9,45,0.5,60.0,1.0,7.85,60.0,53.41,41.24
2018,12,5,10,0,0.0,62.0,1.0,8.0,62.0,54.77,42.32
2018,12,5,10,15,1.5,91.0,1.0,8.1,91.5,83.58,67.18
2018,12,5,10,30,3.0,120.0,1.0,8.2,121.0,114.45,93.43
2018,12,5,10,45,5.0,121.0,0.95,8.3,123.0,116.31,94.84
2018,12,5,11,0,7.0,122.0,0.9,8.4,125.0,118.31,96.46
2018,12,5,11,15,32.0,149.0,0.9,8.5,164.0,176.86,146.37
2018,12,5,11,30,57.0,176.0,0.9,8.6,203.0,226.39,187.6
2018,12,5,11,45,45.5,173.0,0.85,8.65,194.5,211.2,174.24
2018,12,5,12,0,34.0,170.0,0.8,8.7,186.0,196.61,161.75
2018,12,5,12,15,28.0,173.0,0.8,8.8,186.0,193.45,158.89
2018,12,5,12,30,22.0,176.0,0.8,8.9,186.0,180.65,148.08
2018,12,5,12,45,34.0,178.0,0.8,8.95,193.5,199.05,163.62
2018,12,5,13,0,46.0,180.0,0.8,9.0,201.0,206.65,170.01
2018,12,5,13,15,33.0,166.5,0.8,9.1,181.5,181.58,149.01
2018,12,5,13,30,20.0,153.0,0.8,9.2,162.0,151.63,124.02
2018,12,5,13,45,59.5,154.0,0.8,9.25,178.0,177.79,146.3
2018,12,5,14,0,99.0,155.0,0.8,9.3,194.0,200.02,164.43
2018,12,5,14,15,112.0,143.0,0.8,9.3,183.5,186.8,152.8
2018,12,5,14,30,125.0,131.0,0.8,9.3,173.0,172.32,139.88
2018,12,5,14,45,91.5,117.5,0.75,9.35,146.5,140.35,112.83
2018,12,5,15,0,58.0,104.0,0.7,9.4,120.0,109.51,87.03
2018,12,5,15,15,61.0,92.0,0.7,9.4,106.5,94.87,73.9
2018,12,5,15,30,64.0,80.0,0.7,9.4,93.0,79.88,60.42
2018,12,5,15,45,49.5,63.5,0.7,9.05,72.5,59.3,43.3
2018,12,5,16,0,35.0,47.0,0.7,8.7,52.0,40.83,28.28
2018,12,5,16,15,29.0,32.0,0.7,8.4,35.0,27.02,16.68
2018,12,5,16,30,23.0,17.0,0.7,8.1,18.0,14.47,0.0
2018,12,5,16,45,11.5,8.5,0.7,7.85,9.0,7.73,0.0
2018,12,5,17,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,7,15,79.0,7.0,0.75,6.55,9.5,0.0,0.0
2018,12,6,7,30,158.0,14.0,0.7,7.0,19.0,104.4,0.0
2018,12,6,7,45,307.0,23.5,0.7,7.45,51.5,251.64,152.29
2018,12,6,8,0,456.0,33.0,0.7,7.9,84.0,379.63,304.49
2018,12,6,8,15,534.5,38.5,0.65,8.55,122.0,454.98,372.35
2018,12,6,8,30,613.0,44.0,0.6,9.2,160.0,527.02,430.74
2018,12,6,8,45,662.0,48.0,0.5,9.8,198.5,585.34,474.96
2018,12,6,9,0,711.0,52.0,0.4,10.4,237.0,643.47,516.48
2018,12,6,9,15,746.5,54.0,0.4,10.95,273.0,687.71,547.29
2018,12,6,9,30,782.0,56.0,0.4,11.5,309.0,730.3,575.87
2018,12,6,9,45,808.5,56.5,0.35,12.0,340.5,761.42,594.73
2018,12,6,10,0,835.0,57.0,0.3,12.5,372.0,781.81,605.74
2018,12,6,10,15,849.5,58.5,0.3,12.9,397.5,798.74,615.38
2018,12,6,10,30,864.0,60.0,0.3,13.3,423.0,812.5,622.8
2018,12,6,10,45,873.5,61.0,0.3,13.75,442.0,818.04,624.58
2018,12,6,11,0,883.0,62.0,0.3,14.2,461.0,820.12,624.23
2018,12,6,11,15,888.5,62.5,0.3,14.3,473.0,814.72,619.79
2018,12,6,11,30,894.0,63.0,0.3,14.4,485.0,805.79,613.23
2018,12,6,11,45,896.0,63.0,0.3,14.55,489.5,789.96,602.04
2018,12,6,12,0,898.0,63.0,0.3,14.7,494.0,770.76,588.76
2018,12,6,12,15,897.0,63.0,0.3,14.75,491.0,746.03,572.0
2018,12,6,12,30,896.0,63.0,0.3,14.8,488.0,718.24,553.19
2018,12,6,12,45,892.0,62.0,0.3,14.85,478.0,684.26,530.01
2018,12,6,13,0,888.0,61.0,0.3,14.9,468.0,647.7,503.44
2018,12,6,13,15,879.5,60.5,0.3,14.8,451.0,606.6,472.83
2018,12,6,13,30,871.0,60.0,0.3,14.7,434.0,563.59,440.0
2018,12,6,13,45,857.5,59.0,0.25,14.65,410.5,515.76,402.03
2018,12,6,14,0,844.0,58.0,0.2,14.6,387.0,466.96,362.28
2018,12,6,14,15,824.5,56.5,0.2,14.45,357.0,414.35,318.96
2018,12,6,14,30,805.0,55.0,0.2,14.3,327.0,362.52,274.82
2018,12,6,14,45,776.5,52.5,0.2,14.1,292.5,306.07,226.02
2018,12,6,15,0,748.0,50.0,0.2,13.9,258.0,251.38,177.75
2018,12,6,15,15,706.0,47.0,0.2,13.9,220.0,195.48,128.94
2018,12,6,15,30,664.0,44.0,0.2,13.9,182.0,143.48,85.19
2018,12,6,15,45,595.5,39.5,0.25,12.85,143.0,91.9,47.64
2018,12,6,16,0,527.0,35.0,0.3,11.8,104.0,48.09,23.89
2018,12,6,16,15,373.0,27.5,0.35,11.55,67.5,22.45,12.7
2018,12,6,16,30,219.0,20.0,0.4,11.3,31.0,16.79,0.0
2018,12,6,16,45,109.5,10.0,0.45,11.05,15.5,9.1,0.0
2018,12,6,17,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.0,0.8,6.0,7.0,0.0,0.0
2018,12,7,7,30,77.0,12.0,0.7,6.3,14.0,55.44,0.0
2018,12,7,7,45,174.0,24.0,0.65,6.6,40.0,167.34,93.63
2018,12,7,8,0,271.0,36.0,0.6,6.9,66.0,259.96,209.75
2018,12,7,8,15,324.0,46.5,0.55,7.35,97.0,316.27,262.66
2018,12,7,8,30,377.0,57.0,0.5,7.8,128.0,375.81,313.9
2018,12,7,8,45,425.5,65.5,0.5,8.25,162.5,435.72,363.31
2018,12,7,9,0,474.0,74.0,0.5,8.7,197.0,493.25,408.88
2018,12,7,9,15,498.0,82.0,0.45,9.2,227.5,531.03,436.55
2018,12,7,9,30,522.0,90.0,0.4,9.7,258.0,567.58,462.4
2018,12,7,9,45,626.5,83.0,0.35,10.2,304.0,650.74,521.71
2018,12,7,10,0,731.0,76.0,0.3,10.7,350.0,727.07,573.08
2018,12,7,10,15,790.5,70.0,0.35,11.2,384.5,771.93,602.43
2018,12,7,10,30,850.0,64.0,0.4,11.7,419.0,805.37,623.92
2018,12,7,10,45,861.0,64.5,0.4,12.15,438.0,811.54,625.87
2018,12,7,11,0,872.0,65.0,0.4,12.6,457.0,814.31,626.0
2018,12,7,11,15,878.5,65.5,0.4,12.8,469.5,809.88,621.94
2018,12,7,11,30,885.0,66.0,0.4,13.0,482.0,801.95,615.75
2018,12,7,11,45,888.5,66.0,0.4,13.15,487.0,787.5,605.38
2018,12,7,12,0,892.0,66.0,0.4,13.3,492.0,769.67,592.89
2018,12,7,12,15,891.0,66.0,0.4,13.35,489.5,745.15,576.09
2018,12,7,12,30,890.0,66.0,0.4,13.4,487.0,717.58,557.24
2018,12,7,12,45,886.0,65.0,0.4,13.45,477.0,683.86,534.02
2018,12,7,13,0,882.0,64.0,0.4,13.5,467.0,647.57,507.27
2018,12,7,13,15,873.0,63.5,0.35,13.5,450.0,606.43,475.56
2018,12,7,13,30,864.0,63.0,0.3,13.5,433.0,563.46,441.83
2018,12,7,13,45,850.0,61.5,0.3,13.45,409.0,515.15,403.89
2018,12,7,14,0,836.0,60.0,0.3,13.4,385.0,465.94,364.07
2018,12,7,14,15,728.0,71.0,0.3,13.2,338.0,390.73,303.99
2018,12,7,14,30,620.0,82.0,0.3,13.0,291.0,322.02,248.3
2018,12,7,14,45,659.0,69.0,0.3,12.85,270.0,285.63,214.51
2018,12,7,15,0,698.0,56.0,0.3,12.7,249.0,245.03,175.6
2018,12,7,15,15,657.5,50.5,0.3,12.7,211.0,189.69,127.04
2018,12,7,15,30,617.0,45.0,0.3,12.7,173.0,138.24,83.47
2018,12,7,15,45,550.0,40.0,0.45,11.5,136.0,89.02,47.29
2018,12,7,16,0,483.0,35.0,0.6,10.3,99.0,45.33,22.3
2018,12,7,16,15,369.0,27.5,0.65,10.05,66.0,22.45,12.77
2018,12,7,16,30,255.0,20.0,0.7,9.8,33.0,16.83,0.0
2018,12,7,16,45,127.5,10.0,0.75,9.5,16.5,9.1,0.0
2018,12,7,17,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,7,15,77.5,6.5,0.8,6.35,8.5,0.0,0.0
2018,12,8,7,30,155.0,13.0,0.8,6.7,17.0,101.17,0.0
2018,12,8,7,45,304.0,22.5,0.75,7.05,48.5,244.95,126.25
2018,12,8,8,0,453.0,32.0,0.7,7.4,80.0,374.85,298.72
2018,12,8,8,15,531.5,37.0,0.7,7.85,117.5,441.19,362.04
2018,12,8,8,30,610.0,42.0,0.7,8.3,155.0,520.35,427.5
2018,12,8,8,45,658.0,46.5,0.7,8.75,193.5,578.25,473.35
2018,12,8,9,0,706.0,51.0,0.7,9.2,232.0,636.07,517.05
2018,12,8,9,15,740.5,54.0,0.65,9.7,268.0,680.75,548.38
2018,12,8,9,30,775.0,57.0,0.6,10.2,304.0,723.82,577.28
2018,12,8,9,45,799.5,58.5,0.6,10.75,335.5,754.69,597.12
2018,12,8,10,0,824.0,60.0,0.6,11.3,367.0,782.96,614.74
2018,12,8,10,15,840.5,61.5,0.6,11.65,393.0,801.65,625.81
2018,12,8,10,30,857.0,63.0,0.6,12.0,419.0,809.1,629.1
2018,12,8,10,45,868.0,63.0,0.6,12.35,438.0,814.69,631.31
2018,12,8,11,0,879.0,63.0,0.6,12.7,457.0,816.87,631.28
2018,12,8,11,15,885.0,63.5,0.6,12.95,469.0,812.09,626.86
2018,12,8,11,30,891.0,64.0,0.6,13.2,481.0,803.8,620.26
2018,12,8,11,45,893.5,64.0,0.6,13.4,486.0,788.61,609.19
2018,12,8,12,0,896.0,64.0,0.6,13.6,491.0,770.04,595.99
2018,12,8,12,15,871.0,70.0,0.55,13.7,483.0,735.19,570.92
2018,12,8,12,30,846.0,76.0,0.5,13.8,475.0,703.76,548.47
2018,12,8,12,45,861.5,70.5,0.5,13.85,469.5,673.91,527.83
2018,12,8,13,0,877.0,65.0,0.5,13.9,464.0,645.78,506.76
2018,12,8,13,15,868.5,64.5,0.5,13.85,447.5,605.22,476.0
2018,12,8,13,30,860.0,64.0,0.5,13.8,431.0,562.79,443.16
2018,12,8,13,45,846.5,62.5,0.5,13.7,407.5,514.98,405.44
2018,12,8,14,0,833.0,61.0,0.5,13.6,384.0,468.05,367.15
2018,12,8,14,15,813.0,59.5,0.5,13.35,354.5,415.27,323.34
2018,12,8,14,30,793.0,58.0,0.5,13.1,325.0,362.71,278.28
2018,12,8,14,45,764.0,55.5,0.5,12.85,290.5,306.77,229.43
2018,12,8,15,0,735.0,53.0,0.5,12.6,256.0,252.65,181.16
2018,12,8,15,15,692.0,49.0,0.5,12.6,218.0,196.24,131.47
2018,12,8,15,30,649.0,45.0,0.5,12.6,180.0,143.91,86.95
2018,12,8,15,45,580.0,40.5,0.5,11.5,141.5,93.07,49.34
2018,12,8,16,0,511.0,36.0,0.5,10.4,103.0,47.95,23.53
2018,12,8,16,15,365.5,28.0,0.55,10.1,67.0,22.91,13.14
2018,12,8,16,30,220.0,20.0,0.6,9.8,31.0,16.8,0.0
2018,12,8,16,45,110.0,10.0,0.6,9.5,15.5,9.1,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,9,7,30,18.0,7.0,0.8,6.1,7.0,16.71,0.0
2018,12,9,7,45,9.0,15.0,0.8,6.3,15.0,19.09,3.69
2018,12,9,8,0,0.0,23.0,0.8,6.5,23.0,20.27,11.15
2018,12,9,8,15,0.0,33.0,0.8,6.7,33.0,29.11,19.46
2018,12,9,8,30,0.0,43.0,0.8,6.9,43.0,38.5,27.97
2018,12,9,8,45,1.0,57.0,0.8,7.05,57.5,53.61,41.42
2018,12,9,9,0,2.0,71.0,0.8,7.2,72.0,68.64,54.67
2018,12,9,9,15,41.5,98.5,0.8,7.45,112.0,140.82,118.28
2018,12,9,9,30,81.0,126.0,0.8,7.7,152.0,207.39,175.33
2018,12,9,9,45,78.5,139.5,0.8,7.95,166.5,220.15,185.16
2018,12,9,10,0,76.0,153.0,0.8,8.2,181.0,232.64,194.87
2018,12,9,10,15,91.0,162.5,0.75,8.45,198.5,254.01,212.28
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,290.52,241.5
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,270.13,223.84
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,264.86,218.72
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,234.56,192.84
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,205.4,167.96
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,189.09,154.41
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,185.74,151.42
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,276.32,226.91
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,337.75,276.45
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,319.92,260.97
2018,12,9,13,0,148.0,198.0,0.7,11.5,265.0,302.69,246.59
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,264.33,215.53
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,228.0,185.94
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,225.03,183.56
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,220.06,179.01
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,200.22,162.12
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,180.62,145.24
