Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,0.7,8.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,0.7,8.5,3.0,6.63,0.0
2018,12,20,7,45,13.5,15.5,0.7,8.6,16.5,22.13,0.0
2018,12,20,8,0,20.0,28.0,0.7,8.7,30.0,47.67,30.35
2018,12,20,8,15,60.5,43.5,0.65,8.95,52.5,106.01,84.41
2018,12,20,8,30,101.0,59.0,0.6,9.2,75.0,154.31,127.64
2018,12,20,8,45,91.0,73.5,0.6,9.45,91.0,165.8,138.13
2018,12,20,9,0,81.0,88.0,0.6,9.7,107.0,176.37,147.31
2018,12,20,9,15,150.0,102.5,0.6,10.0,144.5,247.39,208.29
2018,12,20,9,30,219.0,117.0,0.6,10.3,182.0,335.62,280.74
2018,12,20,9,45,148.5,126.5,0.6,10.55,173.0,275.25,229.41
2018,12,20,10,0,78.0,136.0,0.6,10.8,164.0,213.17,176.72
2018,12,20,10,15,73.0,144.0,0.6,11.0,171.5,216.34,179.14
2018,12,20,10,30,68.0,152.0,0.6,11.2,179.0,219.44,181.07
2018,12,20,10,45,58.5,159.5,0.6,11.35,183.5,218.1,179.25
2018,12,20,11,0,49.0,167.0,0.6,11.5,188.0,216.75,177.45
2018,12,20,11,15,43.0,171.5,0.6,11.55,190.5,214.59,175.24
2018,12,20,11,30,37.0,176.0,0.6,11.6,193.0,212.57,173.18
2018,12,20,11,45,30.5,174.0,0.6,11.7,188.0,202.6,164.7
2018,12,20,12,0,24.0,172.0,0.6,11.8,183.0,181.76,147.44
2018,12,20,12,15,16.0,162.5,0.6,11.8,170.0,164.47,133.1
2018,12,20,12,30,8.0,153.0,0.6,11.8,157.0,147.97,119.37
2018,12,20,12,45,6.5,148.0,0.6,11.8,151.0,141.26,113.89
2018,12,20,13,0,5.0,143.0,0.6,11.8,145.0,134.78,108.57
2018,12,20,13,15,2.5,131.0,0.6,11.75,132.0,121.02,97.19
2018,12,20,13,30,0.0,119.0,0.6,11.7,119.0,107.72,86.2
2018,12,20,13,45,0.0,106.5,0.6,11.65,106.5,95.74,76.28
2018,12,20,14,0,0.0,94.0,0.6,11.6,94.0,83.98,66.49
2018,12,20,14,15,0.0,90.0,0.6,11.5,90.0,80.29,63.5
2018,12,20,14,30,0.0,86.0,0.6,11.4,86.0,76.61,60.47
2018,12,20,14,45,0.0,69.0,0.6,11.3,69.0,61.1,47.28
2018,12,20,15,0,0.0,52.0,0.6,11.2,52.0,45.9,34.24
2018,12,20,15,15,0.0,42.0,0.6,11.2,42.0,37.04,26.54
2018,12,20,15,30,0.0,32.0,0.6,11.2,32.0,28.19,18.79
2018,12,20,15,45,0.0,26.0,0.6,10.95,26.0,22.89,14.07
2018,12,20,16,0,0.0,20.0,0.6,10.7,20.0,17.59,9.29
2018,12,20,16,15,7.5,14.5,0.6,10.65,15.0,13.01,5.31
2018,12,20,16,30,15.0,9.0,0.6,10.6,10.0,8.09,0.0
2018,12,20,16,45,15.0,5.5,0.6,10.55,6.0,5.0,0.0
2018,12,20,17,0,15.0,2.0,0.6,10.5,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.6,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,21,7,15,15.0,2.0,0.9,5.65,2.0,0.0,0.0
2018,12,21,7,30,30.0,4.0,0.9,6.0,4.0,20.34,0.0
2018,12,21,7,45,180.5,15.0,0.9,6.4,28.5,120.76,0.0
2018,12,21,8,0,331.0,26.0,0.9,6.8,53.0,279.17,200.79
2018,12,21,8,15,329.5,39.0,0.9,7.05,78.5,306.52,251.05
2018,12,21,8,30,328.0,52.0,0.9,7.3,104.0,329.71,275.8
2018,12,21,8,45,355.5,62.5,0.85,7.55,133.0,370.56,312.02
2018,12,21,9,0,383.0,73.0,0.8,7.8,162.0,411.91,346.76
2018,12,21,9,15,396.5,84.0,0.8,8.15,189.5,443.09,371.91
2018,12,21,9,30,410.0,95.0,0.8,8.5,217.0,473.24,395.35
2018,12,21,9,45,407.0,107.5,0.8,8.85,239.5,490.74,407.87
2018,12,21,10,0,404.0,120.0,0.8,9.2,262.0,506.27,418.57
2018,12,21,10,15,428.0,125.0,0.8,9.55,286.0,532.78,438.12
2018,12,21,10,30,452.0,130.0,0.8,9.9,310.0,557.78,456.04
2018,12,21,10,45,606.5,105.0,0.75,10.3,359.5,659.93,531.7
2018,12,21,11,0,761.0,80.0,0.7,10.7,409.0,746.88,591.29
2018,12,21,11,15,762.0,83.5,0.7,11.0,421.5,743.7,586.6
2018,12,21,11,30,763.0,87.0,0.7,11.3,434.0,737.41,581.12
2018,12,21,11,45,839.0,74.0,0.7,11.55,460.5,767.32,601.58
2018,12,21,12,0,915.0,61.0,0.7,11.8,487.0,784.27,612.34
2018,12,21,12,15,911.0,63.0,0.7,11.9,486.0,761.09,595.56
2018,12,21,12,30,907.0,65.0,0.7,12.0,485.0,734.84,577.2
2018,12,21,12,45,899.5,67.0,0.75,12.1,477.5,703.25,555.72
2018,12,21,13,0,892.0,69.0,0.8,12.2,470.0,669.09,530.97
2018,12,21,13,15,850.5,73.5,0.8,12.05,445.5,618.42,492.46
2018,12,21,13,30,809.0,78.0,0.8,11.9,421.0,563.56,450.24
2018,12,21,13,45,785.0,77.0,0.8,11.8,395.5,512.96,410.28
2018,12,21,14,0,761.0,76.0,0.8,11.7,370.0,462.38,369.12
2018,12,21,14,15,762.5,71.0,0.8,11.35,347.5,419.21,332.66
2018,12,21,14,30,764.0,66.0,0.8,11.0,325.0,374.27,293.29
2018,12,21,14,45,749.0,61.0,0.8,10.65,293.5,322.17,247.07
2018,12,21,15,0,734.0,56.0,0.8,10.3,262.0,270.38,199.99
2018,12,21,15,15,606.0,57.5,0.8,10.3,211.5,198.85,140.11
2018,12,21,15,30,478.0,59.0,0.8,10.3,161.0,141.18,93.79
2018,12,21,15,45,406.0,50.5,0.95,9.6,125.0,94.53,57.32
2018,12,21,16,0,334.0,42.0,1.1,8.9,89.0,56.06,31.38
2018,12,21,16,15,281.0,32.0,1.05,8.6,62.5,26.14,16.54
2018,12,21,16,30,228.0,22.0,1.0,8.3,36.0,18.34,1.43
2018,12,21,16,45,125.0,12.5,0.95,8.05,19.0,11.37,0.0
2018,12,21,17,0,22.0,3.0,0.9,7.8,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.9,7.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,7,15,9.5,1.5,0.8,8.4,1.5,0.0,0.0
2018,12,22,7,30,19.0,3.0,0.8,8.5,3.0,13.28,0.0
2018,12,22,7,45,29.5,15.5,0.8,8.6,17.0,31.57,0.0
2018,12,22,8,0,40.0,28.0,0.8,8.7,31.0,70.72,46.42
2018,12,22,8,15,57.0,43.0,0.75,8.9,50.5,103.42,81.91
2018,12,22,8,30,74.0,58.0,0.7,9.1,70.0,134.17,110.15
2018,12,22,8,45,100.5,73.5,0.65,9.3,94.0,173.13,144.64
2018,12,22,9,0,127.0,89.0,0.6,9.5,118.0,212.96,179.05
2018,12,22,9,15,144.5,102.5,0.55,9.8,141.0,243.38,204.58
2018,12,22,9,30,162.0,116.0,0.5,10.1,164.0,274.08,229.67
2018,12,22,9,45,109.5,125.0,0.4,10.45,159.0,241.83,201.03
2018,12,22,10,0,57.0,134.0,0.3,10.8,154.0,193.5,159.43
2018,12,22,10,15,62.0,138.5,0.25,11.1,162.0,200.19,164.93
2018,12,22,10,30,67.0,143.0,0.2,11.4,170.0,207.21,170.25
2018,12,22,10,45,161.0,161.0,0.15,11.7,229.5,319.98,262.32
2018,12,22,11,0,255.0,179.0,0.1,12.0,289.0,432.16,348.58
2018,12,22,11,15,199.0,189.0,0.15,12.0,276.5,378.37,304.8
2018,12,22,11,30,143.0,199.0,0.2,12.0,264.0,340.44,274.43
2018,12,22,11,45,123.5,201.0,0.2,12.05,257.5,322.29,259.85
2018,12,22,12,0,104.0,203.0,0.2,12.1,251.0,291.29,235.11
2018,12,22,12,15,111.0,204.0,0.2,11.85,255.5,305.86,246.92
2018,12,22,12,30,118.0,205.0,0.2,11.6,260.0,306.54,247.53
2018,12,22,12,45,97.0,194.5,0.25,11.4,239.0,262.98,213.09
2018,12,22,13,0,76.0,184.0,0.3,11.2,218.0,232.91,189.24
2018,12,22,13,15,63.5,164.0,0.35,11.2,192.0,199.53,162.39
2018,12,22,13,30,51.0,144.0,0.4,11.2,166.0,167.87,136.59
2018,12,22,13,45,52.0,129.5,0.4,11.25,151.0,150.72,122.53
2018,12,22,14,0,53.0,115.0,0.4,11.3,136.0,133.81,108.42
2018,12,22,14,15,47.5,101.5,0.4,11.2,119.0,115.2,92.75
2018,12,22,14,30,42.0,88.0,0.4,11.1,102.0,97.36,77.6
2018,12,22,14,45,21.0,51.5,0.45,11.0,58.5,53.67,40.51
2018,12,22,15,0,0.0,15.0,0.5,10.9,15.0,13.18,5.88
2018,12,22,15,15,0.0,12.0,0.5,10.9,12.0,10.54,3.57
2018,12,22,15,30,0.0,9.0,0.5,10.9,9.0,7.9,1.23
2018,12,22,15,45,0.0,7.5,0.55,9.95,7.5,6.58,0.05
2018,12,22,16,0,0.0,6.0,0.6,9.0,6.0,5.26,0.0
2018,12,22,16,15,0.0,5.0,0.6,8.9,5.0,4.38,0.0
2018,12,22,16,30,0.0,4.0,0.6,8.8,4.0,3.5,0.0
2018,12,22,16,45,0.0,2.0,0.65,8.7,2.0,1.82,0.0
2018,12,22,17,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,7.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,7.3,1.0,0.91,0.0
2018,12,23,7,45,0.0,3.5,0.5,7.65,3.5,3.18,0.0
2018,12,23,8,0,0.0,6.0,0.4,8.0,6.0,5.26,0.0
2018,12,23,8,15,0.0,10.0,0.35,8.35,10.0,8.78,1.77
2018,12,23,8,30,0.0,14.0,0.3,8.7,14.0,12.3,5.0
2018,12,23,8,45,0.0,13.5,0.25,9.05,13.5,11.86,4.72
2018,12,23,9,0,0.0,13.0,0.2,9.4,13.0,11.42,4.39
2018,12,23,9,15,0.0,14.5,0.2,9.7,14.5,12.74,5.57
2018,12,23,9,30,0.0,16.0,0.2,10.0,16.0,14.06,6.73
2018,12,23,9,45,0.0,36.5,0.2,10.35,36.5,32.16,22.55
2018,12,23,10,0,0.0,57.0,0.2,10.7,57.0,50.33,38.2
2018,12,23,10,15,2.0,80.5,0.2,10.95,81.5,73.87,58.31
2018,12,23,10,30,4.0,104.0,0.2,11.2,106.0,99.33,79.68
2018,12,23,10,45,14.5,128.5,0.2,11.45,135.0,133.41,108.23
2018,12,23,11,0,25.0,153.0,0.2,11.7,164.0,179.9,146.34
2018,12,23,11,15,38.0,168.5,0.2,11.85,185.5,207.08,168.22
2018,12,23,11,30,51.0,184.0,0.2,12.0,207.0,233.82,189.57
2018,12,23,11,45,41.5,177.0,0.25,12.15,196.0,215.03,173.93
2018,12,23,12,0,32.0,170.0,0.3,12.3,185.0,197.11,159.28
2018,12,23,12,15,16.0,138.0,0.3,12.4,145.5,139.25,111.76
2018,12,23,12,30,0.0,106.0,0.3,12.5,106.0,95.42,75.22
2018,12,23,12,45,0.0,76.5,0.3,12.6,76.5,67.68,52.12
2018,12,23,13,0,0.0,47.0,0.3,12.7,47.0,41.49,29.99
2018,12,23,13,15,0.5,56.5,0.25,12.85,56.5,50.21,37.51
2018,12,23,13,30,1.0,66.0,0.2,13.0,66.0,58.91,44.91
2018,12,23,13,45,31.0,92.5,0.2,13.2,104.5,102.62,82.02
2018,12,23,14,0,61.0,119.0,0.2,13.4,143.0,141.81,114.25
2018,12,23,14,15,58.5,108.5,0.2,13.25,130.0,127.0,101.6
2018,12,23,14,30,56.0,98.0,0.2,13.1,117.0,112.53,89.39
2018,12,23,14,45,28.0,71.5,0.2,13.0,81.0,74.67,57.8
2018,12,23,15,0,0.0,45.0,0.2,12.9,45.0,39.69,28.67
2018,12,23,15,15,0.0,45.5,0.2,12.9,45.5,40.14,29.07
2018,12,23,15,30,0.0,46.0,0.2,12.9,46.0,40.6,29.33
2018,12,23,15,45,7.0,37.0,0.4,12.1,38.0,33.46,22.74
2018,12,23,16,0,14.0,28.0,0.6,11.3,30.0,25.88,15.84
2018,12,23,16,15,19.0,19.0,0.65,11.05,20.5,16.62,8.48
2018,12,23,16,30,24.0,10.0,0.7,10.8,11.0,8.44,0.0
2018,12,23,16,45,24.0,6.5,0.75,10.6,6.5,5.91,0.0
2018,12,23,17,0,24.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.6,10.15,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.6,10.2,1.0,0.91,0.0
2018,12,24,7,45,0.0,3.0,0.6,10.3,3.0,2.73,0.0
2018,12,24,8,0,0.0,5.0,0.6,10.4,5.0,4.38,0.0
2018,12,24,8,15,0.0,10.0,0.65,10.55,10.0,8.78,1.69
2018,12,24,8,30,0.0,15.0,0.7,10.7,15.0,13.18,5.65
2018,12,24,8,45,0.0,19.0,0.7,10.85,19.0,16.7,8.82
2018,12,24,9,0,0.0,23.0,0.7,11.0,23.0,20.23,11.97
2018,12,24,9,15,0.0,24.0,0.7,11.15,24.0,21.11,12.78
2018,12,24,9,30,0.0,25.0,0.7,11.3,25.0,22.0,13.55
2018,12,24,9,45,5.0,41.5,0.75,11.45,43.5,40.62,29.9
2018,12,24,10,0,10.0,58.0,0.8,11.6,62.0,59.4,46.2
2018,12,24,10,15,5.0,48.0,0.8,11.7,50.0,46.48,34.79
2018,12,24,10,30,0.0,38.0,0.8,11.8,38.0,33.5,23.37
2018,12,24,10,45,0.5,46.5,0.85,11.9,46.5,41.45,30.18
2018,12,24,11,0,1.0,55.0,0.9,12.0,55.0,49.39,36.95
2018,12,24,11,15,0.5,48.0,0.9,12.05,48.0,42.78,31.21
2018,12,24,11,30,0.0,41.0,0.9,12.1,41.0,36.17,25.51
2018,12,24,11,45,0.0,42.0,0.9,12.15,42.0,37.06,26.26
2018,12,24,12,0,0.0,43.0,0.9,12.2,43.0,37.95,27.0
2018,12,24,12,15,0.0,57.0,0.95,12.25,57.0,50.36,37.58
2018,12,24,12,30,0.0,71.0,1.0,12.3,71.0,62.79,48.13
2018,12,24,12,45,4.0,77.0,1.0,12.35,79.0,70.88,55.1
2018,12,24,13,0,8.0,83.0,1.0,12.4,87.0,78.79,61.9
2018,12,24,13,15,4.0,74.5,1.0,12.4,76.5,68.37,52.99
2018,12,24,13,30,0.0,66.0,1.0,12.4,66.0,58.33,44.44
2018,12,24,13,45,8.0,61.0,1.05,12.4,64.0,58.18,44.49
2018,12,24,14,0,16.0,56.0,1.1,12.4,62.0,58.79,45.07
2018,12,24,14,15,21.5,64.5,1.1,12.15,72.0,68.37,53.24
2018,12,24,14,30,27.0,73.0,1.1,11.9,82.0,77.36,60.78
2018,12,24,14,45,28.5,67.5,1.15,11.65,76.5,71.16,55.3
2018,12,24,15,0,30.0,62.0,1.2,11.4,71.0,64.8,49.61
2018,12,24,15,15,45.0,49.5,1.2,11.4,60.5,56.79,41.85
2018,12,24,15,30,60.0,37.0,1.2,11.4,50.0,44.86,30.5
2018,12,24,15,45,98.0,30.5,1.2,10.8,47.0,39.84,24.26
2018,12,24,16,0,136.0,24.0,1.2,10.2,44.0,29.35,14.73
2018,12,24,16,15,129.5,21.5,1.2,9.9,35.5,16.82,8.73
2018,12,24,16,30,123.0,19.0,1.2,9.6,27.0,14.89,2.1
2018,12,24,16,45,63.0,9.5,1.2,9.3,13.5,8.64,0.0
2018,12,24,17,0,3.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.0,1.3,6.75,3.0,0.0,0.0
2018,12,25,7,30,82.0,6.0,1.3,7.0,6.0,5.46,0.0
2018,12,25,7,45,268.0,15.0,1.3,7.25,32.5,171.48,0.0
2018,12,25,8,0,454.0,24.0,1.3,7.5,59.0,340.54,231.52
2018,12,25,8,15,549.0,29.5,1.25,7.7,97.0,431.9,349.96
2018,12,25,8,30,644.0,35.0,1.2,7.9,135.0,522.36,429.18
2018,12,25,8,45,660.5,39.0,1.2,8.1,166.5,557.68,460.52
2018,12,25,9,0,677.0,43.0,1.2,8.3,198.0,591.46,488.77
2018,12,25,9,15,412.5,69.5,1.2,8.6,169.0,434.32,365.65
2018,12,25,9,30,148.0,96.0,1.2,8.9,140.0,234.19,198.28
2018,12,25,9,45,194.5,112.0,1.15,9.2,176.0,307.81,260.66
2018,12,25,10,0,241.0,128.0,1.1,9.5,212.0,366.41,307.99
2018,12,25,10,15,526.5,99.5,1.1,9.85,302.5,589.34,486.47
2018,12,25,10,30,812.0,71.0,1.1,10.2,393.0,785.76,628.29
2018,12,25,10,45,860.5,65.5,1.1,10.6,422.5,817.07,646.34
2018,12,25,11,0,909.0,60.0,1.1,11.0,452.0,836.75,658.17
2018,12,25,11,15,916.5,60.5,1.1,11.25,466.5,834.87,655.37
2018,12,25,11,30,924.0,61.0,1.1,11.5,481.0,829.36,650.46
2018,12,25,11,45,906.0,65.5,1.1,11.8,482.5,805.18,632.47
2018,12,25,12,0,888.0,70.0,1.1,12.1,484.0,778.07,612.71
2018,12,25,12,15,896.5,69.0,1.1,12.25,486.5,761.37,600.78
2018,12,25,12,30,905.0,68.0,1.1,12.4,489.0,741.12,586.25
2018,12,25,12,45,897.5,68.5,1.1,12.55,480.0,708.09,562.56
2018,12,25,13,0,890.0,69.0,1.1,12.7,471.0,672.55,536.09
2018,12,25,13,15,890.0,66.5,1.1,12.65,457.5,635.87,507.95
2018,12,25,13,30,890.0,64.0,1.1,12.6,444.0,596.58,477.09
2018,12,25,13,45,877.5,62.5,1.1,12.6,421.5,549.23,439.14
2018,12,25,14,0,865.0,61.0,1.1,12.6,399.0,500.64,399.16
2018,12,25,14,15,848.0,59.5,1.1,12.4,371.0,450.62,357.07
2018,12,25,14,30,831.0,58.0,1.1,12.2,343.0,398.18,311.71
2018,12,25,14,45,805.5,55.5,1.1,11.95,309.5,341.77,262.03
2018,12,25,15,0,780.0,53.0,1.1,11.7,276.0,286.58,212.19
2018,12,25,15,15,740.5,49.5,1.1,11.7,238.0,228.6,159.95
2018,12,25,15,30,701.0,46.0,1.1,11.7,200.0,174.05,111.58
2018,12,25,15,45,639.0,41.5,1.15,10.65,160.5,119.54,67.72
2018,12,25,16,0,577.0,37.0,1.2,9.6,121.0,71.76,35.41
2018,12,25,16,15,403.5,31.0,1.25,9.15,80.5,26.82,17.37
2018,12,25,16,30,230.0,25.0,1.3,8.7,40.0,20.98,6.15
2018,12,25,16,45,126.5,13.5,1.3,8.25,20.5,12.28,0.0
2018,12,25,17,0,23.0,2.0,1.3,7.8,1.0,0.0,0.0
2018,12,25,17,15,11.5,1.0,1.3,7.7,0.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.35,5.1,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.3,5.4,5.0,4.55,0.0
2018,12,26,7,45,99.5,16.5,1.2,5.7,22.5,73.51,0.0
2018,12,26,8,0,153.0,28.0,1.1,6.0,40.0,165.64,110.45
2018,12,26,8,15,213.0,40.0,1.1,6.45,67.0,229.31,187.7
2018,12,26,8,30,273.0,52.0,1.1,6.9,94.0,290.85,244.24
2018,12,26,8,45,339.5,61.5,1.05,7.4,129.0,356.72,301.44
2018,12,26,9,0,406.0,71.0,1.0,7.9,164.0,425.53,358.8
2018,12,26,9,15,604.5,60.5,1.0,8.3,225.0,578.14,479.75
2018,12,26,9,30,803.0,50.0,1.0,8.7,286.0,725.87,588.97
2018,12,26,9,45,825.0,53.0,1.0,9.1,319.0,758.54,609.9
2018,12,26,10,0,847.0,56.0,1.0,9.5,352.0,780.76,624.11
2018,12,26,10,15,843.0,61.0,1.0,9.8,375.0,797.06,634.1
2018,12,26,10,30,839.0,66.0,1.0,10.1,398.0,802.0,635.93
2018,12,26,10,45,790.5,77.0,0.95,10.35,403.0,774.06,613.88
2018,12,26,11,0,742.0,88.0,0.9,10.6,408.0,747.39,593.23
2018,12,26,11,15,692.0,101.0,0.95,10.7,407.0,714.75,569.94
2018,12,26,11,30,642.0,114.0,1.0,10.8,406.0,679.41,544.56
2018,12,26,11,45,616.0,122.0,1.0,10.85,405.5,655.46,526.97
2018,12,26,12,0,590.0,130.0,1.0,10.9,405.0,629.58,506.89
2018,12,26,12,15,638.0,119.5,1.0,10.9,416.5,637.7,513.37
2018,12,26,12,30,686.0,109.0,1.0,10.9,428.0,640.85,515.6
2018,12,26,12,45,778.0,89.5,1.0,10.9,446.0,656.09,527.23
2018,12,26,13,0,870.0,70.0,1.0,10.9,464.0,661.88,531.25
2018,12,26,13,15,843.0,71.5,1.0,10.75,443.0,617.83,496.88
2018,12,26,13,30,816.0,73.0,1.0,10.6,422.0,568.57,458.5
2018,12,26,13,45,666.5,95.0,1.0,10.45,371.0,476.19,385.58
2018,12,26,14,0,517.0,117.0,1.0,10.3,320.0,387.35,314.5
2018,12,26,14,15,552.0,101.5,1.0,10.15,304.0,363.75,293.83
2018,12,26,14,30,587.0,86.0,1.0,10.0,288.0,331.65,264.63
2018,12,26,14,45,483.0,90.5,1.0,9.8,246.0,263.22,207.13
2018,12,26,15,0,379.0,95.0,1.0,9.6,204.0,208.32,161.08
2018,12,26,15,15,288.5,89.0,1.0,9.6,165.5,157.02,118.34
2018,12,26,15,30,198.0,83.0,1.0,9.6,127.0,113.35,83.23
2018,12,26,15,45,168.5,68.5,1.0,9.2,100.5,82.75,57.92
2018,12,26,16,0,139.0,54.0,1.0,8.8,74.0,55.73,36.99
2018,12,26,16,15,104.5,39.0,1.0,8.6,51.5,31.97,21.94
2018,12,26,16,30,70.0,24.0,1.0,8.4,29.0,19.47,6.04
2018,12,26,16,45,43.0,12.5,1.0,8.15,15.0,11.37,0.0
2018,12,26,17,0,16.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,12,26,17,15,8.0,0.5,1.0,7.8,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,27,7,15,18.5,2.5,1.2,4.45,2.0,0.0,0.0
2018,12,27,7,30,37.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,12,27,7,45,137.0,16.0,1.2,5.35,24.5,94.98,0.0
2018,12,27,8,0,237.0,27.0,1.2,5.8,45.0,215.11,142.93
2018,12,27,8,15,400.5,32.0,1.15,6.3,84.5,344.04,281.47
2018,12,27,8,30,564.0,37.0,1.1,6.8,124.0,468.13,388.52
2018,12,27,8,45,652.0,39.0,1.1,7.3,166.5,550.82,456.22
2018,12,27,9,0,740.0,41.0,1.1,7.8,209.0,635.35,522.32
2018,12,27,9,15,774.5,44.0,1.1,8.3,246.5,674.28,551.3
2018,12,27,9,30,809.0,47.0,1.1,8.8,284.0,718.65,583.38
2018,12,27,9,45,831.0,49.5,1.1,9.3,317.0,750.56,605.05
2018,12,27,10,0,853.0,52.0,1.1,9.8,350.0,780.02,624.41
2018,12,27,10,15,870.0,53.0,1.1,10.05,377.5,800.45,637.41
2018,12,27,10,30,887.0,54.0,1.1,10.3,405.0,817.8,648.14
2018,12,27,10,45,898.5,54.5,1.1,10.55,426.0,826.6,652.77
2018,12,27,11,0,910.0,55.0,1.1,10.8,447.0,831.92,655.1
2018,12,27,11,15,917.0,55.5,1.1,10.95,461.5,829.95,652.67
2018,12,27,11,30,924.0,56.0,1.1,11.1,476.0,824.36,647.93
2018,12,27,11,45,927.0,56.5,1.1,11.2,483.5,811.94,638.66
2018,12,27,12,0,930.0,57.0,1.1,11.3,491.0,795.98,627.1
2018,12,27,12,15,928.0,57.5,1.05,11.35,490.5,772.77,609.95
2018,12,27,12,30,926.0,58.0,1.0,11.4,490.0,746.37,590.67
2018,12,27,12,45,920.0,59.0,1.0,11.45,482.5,714.73,568.31
2018,12,27,13,0,914.0,60.0,1.0,11.5,475.0,680.38,543.51
2018,12,27,13,15,907.0,59.5,1.0,11.4,460.0,641.12,513.47
2018,12,27,13,30,900.0,59.0,1.0,11.3,445.0,599.65,481.05
2018,12,27,13,45,889.5,57.5,1.0,11.25,423.5,553.14,443.82
2018,12,27,14,0,879.0,56.0,1.0,11.2,402.0,505.19,404.35
2018,12,27,14,15,862.0,54.5,1.0,11.0,373.5,453.11,360.62
2018,12,27,14,30,845.0,53.0,1.0,10.8,345.0,400.7,315.18
2018,12,27,14,45,820.0,51.0,0.95,10.6,312.0,344.9,265.58
2018,12,27,15,0,795.0,49.0,0.9,10.4,279.0,290.16,215.77
2018,12,27,15,15,758.0,46.0,0.9,10.4,241.5,232.45,163.46
2018,12,27,15,30,721.0,43.0,0.9,10.4,204.0,177.81,114.57
2018,12,27,15,45,657.5,39.5,0.95,9.2,164.0,122.75,69.88
2018,12,27,16,0,594.0,36.0,1.0,8.0,124.0,74.49,36.69
2018,12,27,16,15,454.0,30.0,1.0,7.6,85.0,30.34,20.7
2018,12,27,16,30,314.0,24.0,1.0,7.2,46.0,19.95,7.07
2018,12,27,16,45,169.0,13.0,1.0,6.8,24.0,11.82,0.0
2018,12,27,17,0,24.0,2.0,1.0,6.4,2.0,0.0,0.0
2018,12,27,17,15,12.0,1.0,1.05,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,40.5,3.5,0.8,4.15,3.0,0.0,0.0
2018,12,28,7,30,81.0,7.0,0.8,4.4,6.0,0.0,0.0
2018,12,28,7,45,213.0,15.0,0.8,4.65,27.5,138.51,0.0
2018,12,28,8,0,345.0,23.0,0.8,4.9,49.0,278.5,183.27
2018,12,28,8,15,414.0,32.5,0.75,5.4,82.5,353.31,287.76
2018,12,28,8,30,483.0,42.0,0.7,5.9,116.0,425.47,353.35
2018,12,28,8,45,610.0,40.5,0.7,6.35,161.0,522.06,432.73
2018,12,28,9,0,737.0,39.0,0.7,6.8,206.0,623.11,511.09
2018,12,28,9,15,772.0,41.5,0.7,7.3,243.0,668.29,544.21
2018,12,28,9,30,807.0,44.0,0.7,7.8,280.0,712.45,575.73
2018,12,28,9,45,825.0,46.0,0.65,8.3,311.5,740.56,593.64
2018,12,28,10,0,843.0,48.0,0.6,8.8,343.0,766.18,609.24
2018,12,28,10,15,845.5,52.0,0.6,9.2,367.5,779.07,616.44
2018,12,28,10,30,848.0,56.0,0.6,9.6,392.0,788.64,621.35
2018,12,28,10,45,873.0,54.5,0.6,9.95,416.0,805.96,631.82
2018,12,28,11,0,898.0,53.0,0.6,10.3,440.0,819.91,639.79
2018,12,28,11,15,896.5,55.0,0.55,10.55,452.5,813.26,632.85
2018,12,28,11,30,895.0,57.0,0.5,10.8,465.0,803.16,623.98
2018,12,28,11,45,908.0,55.0,0.5,11.05,474.5,795.93,618.22
2018,12,28,12,0,921.0,53.0,0.5,11.3,484.0,784.96,609.96
2018,12,28,12,15,918.0,55.0,0.5,11.45,484.0,763.3,594.62
2018,12,28,12,30,915.0,57.0,0.5,11.6,484.0,738.45,577.24
2018,12,28,12,45,889.0,63.0,0.5,11.75,472.5,699.46,549.84
2018,12,28,13,0,863.0,69.0,0.5,11.9,461.0,658.82,520.42
2018,12,28,13,15,781.5,80.0,0.5,11.95,426.5,591.85,469.78
2018,12,28,13,30,700.0,91.0,0.5,12.0,392.0,524.88,418.51
2018,12,28,13,45,724.0,82.5,0.5,12.0,380.5,496.38,395.88
2018,12,28,14,0,748.0,74.0,0.5,12.0,369.0,463.48,368.48
2018,12,28,14,15,788.5,64.0,0.5,11.85,355.5,433.61,342.27
2018,12,28,14,30,829.0,54.0,0.5,11.7,342.0,397.06,309.28
2018,12,28,14,45,803.5,52.0,0.5,11.55,309.0,342.38,261.44
2018,12,28,15,0,778.0,50.0,0.5,11.4,276.0,287.84,212.7
2018,12,28,15,15,740.5,47.0,0.5,11.4,239.0,230.86,161.7
2018,12,28,15,30,703.0,44.0,0.5,11.4,202.0,177.04,114.03
2018,12,28,15,45,644.0,40.0,0.65,10.4,163.0,122.96,70.21
2018,12,28,16,0,585.0,36.0,0.8,9.4,124.0,75.18,37.06
2018,12,28,16,15,486.0,30.0,0.85,9.2,88.0,31.71,17.13
2018,12,28,16,30,387.0,24.0,0.9,9.0,52.0,21.84,8.85
2018,12,28,16,45,221.5,14.5,1.0,8.75,28.0,13.19,0.0
2018,12,28,17,0,56.0,5.0,1.1,8.5,4.0,0.0,0.0
2018,12,28,17,15,28.0,2.5,1.15,8.35,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,1.05,6.8,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.9,6.9,4.0,0.0,0.0
2018,12,29,7,45,92.0,16.5,0.8,6.95,21.0,68.86,0.0
2018,12,29,8,0,142.0,28.0,0.7,7.0,38.0,157.66,100.38
2018,12,29,8,15,199.0,40.0,0.6,7.65,64.5,220.02,178.06
2018,12,29,8,30,256.0,52.0,0.5,8.3,91.0,278.85,231.36
2018,12,29,8,45,292.0,64.0,0.4,8.9,120.5,325.83,271.59
2018,12,29,9,0,328.0,76.0,0.3,9.5,150.0,373.99,310.86
2018,12,29,9,15,380.0,84.0,0.25,9.95,184.0,429.62,355.07
2018,12,29,9,30,432.0,92.0,0.2,10.4,218.0,486.19,398.18
2018,12,29,9,45,481.0,95.5,0.2,10.9,251.0,534.54,433.96
2018,12,29,10,0,530.0,99.0,0.2,11.4,284.0,589.09,472.81
2018,12,29,10,15,645.5,86.5,0.25,11.75,329.5,672.62,532.3
2018,12,29,10,30,761.0,74.0,0.3,12.1,375.0,748.58,584.25
2018,12,29,10,45,813.0,67.0,0.3,12.5,404.5,781.53,604.36
2018,12,29,11,0,865.0,60.0,0.3,12.9,434.0,802.82,616.9
2018,12,29,11,15,872.0,60.5,0.35,13.1,448.0,801.33,615.39
2018,12,29,11,30,879.0,61.0,0.4,13.3,462.0,796.4,612.02
2018,12,29,11,45,867.5,64.5,0.45,13.5,465.5,777.14,598.97
2018,12,29,12,0,856.0,68.0,0.5,13.7,469.0,754.92,584.08
2018,12,29,12,15,868.5,65.5,0.5,13.75,472.5,740.55,574.22
2018,12,29,12,30,881.0,63.0,0.5,13.8,476.0,722.57,561.79
2018,12,29,12,45,819.0,76.5,0.55,13.85,455.5,673.46,528.06
2018,12,29,13,0,757.0,90.0,0.6,13.9,435.0,618.45,487.94
2018,12,29,13,15,775.0,83.0,0.6,13.85,426.5,592.48,468.61
2018,12,29,13,30,793.0,76.0,0.6,13.8,418.0,562.81,445.56
2018,12,29,13,45,794.0,71.5,0.6,13.75,400.0,522.96,414.08
2018,12,29,14,0,795.0,67.0,0.6,13.7,382.0,480.98,380.05
2018,12,29,14,15,741.5,71.0,0.65,13.45,348.5,421.32,332.11
2018,12,29,14,30,688.0,75.0,0.7,13.2,315.0,364.96,285.57
2018,12,29,14,45,658.5,70.5,0.7,12.95,282.5,311.77,239.89
2018,12,29,15,0,629.0,66.0,0.7,12.7,250.0,260.54,194.76
2018,12,29,15,15,580.5,62.0,0.7,12.7,214.0,207.39,148.12
2018,12,29,15,30,532.0,58.0,0.7,12.7,178.0,158.86,106.06
2018,12,29,15,45,549.0,47.5,0.75,11.45,150.5,117.75,69.85
2018,12,29,16,0,566.0,37.0,0.8,10.2,123.0,76.08,38.1
2018,12,29,16,15,457.5,30.5,0.85,9.75,86.5,32.89,17.63
2018,12,29,16,30,349.0,24.0,0.9,9.3,50.0,19.84,8.06
2018,12,29,16,45,205.5,15.0,0.95,8.8,27.5,13.64,0.0
2018,12,29,17,0,62.0,6.0,1.0,8.3,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,0.95,8.15,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,1.5,0.85,6.1,1.5,0.0,0.0
2018,12,30,7,30,29.0,3.0,0.8,6.6,3.0,0.0,0.0
2018,12,30,7,45,56.0,11.5,0.75,7.05,14.5,43.2,0.0
2018,12,30,8,0,83.0,20.0,0.7,7.5,26.0,90.74,55.35
2018,12,30,8,15,71.0,32.5,0.7,8.0,40.0,105.76,83.69
2018,12,30,8,30,59.0,45.0,0.7,8.5,54.0,101.69,82.59
2018,12,30,8,45,44.5,60.5,0.65,9.0,68.5,99.81,81.59
2018,12,30,9,0,30.0,76.0,0.6,9.5,83.0,107.58,88.15
2018,12,30,9,15,35.5,91.5,0.6,10.0,101.0,129.66,107.15
2018,12,30,9,30,41.0,107.0,0.6,10.5,119.0,151.68,125.66
2018,12,30,9,45,67.0,121.0,0.6,11.05,143.5,188.03,156.42
2018,12,30,10,0,93.0,135.0,0.6,11.6,168.0,239.57,198.73
2018,12,30,10,15,107.5,145.0,0.65,11.85,185.5,261.85,216.55
2018,12,30,10,30,122.0,155.0,0.7,12.1,203.0,283.97,234.21
2018,12,30,10,45,78.5,157.5,0.75,12.4,189.0,232.81,191.13
2018,12,30,11,0,35.0,160.0,0.8,12.7,175.0,196.99,160.39
2018,12,30,11,15,34.0,167.5,0.85,12.75,182.5,202.82,165.09
2018,12,30,11,30,33.0,175.0,0.9,12.8,190.0,208.6,169.56
2018,12,30,11,45,66.5,188.0,0.9,12.9,219.0,248.33,202.47
2018,12,30,12,0,100.0,201.0,0.9,13.0,248.0,286.64,233.52
2018,12,30,12,15,130.0,202.0,0.95,12.9,263.0,319.01,259.66
2018,12,30,12,30,160.0,203.0,1.0,12.8,278.0,336.11,273.66
2018,12,30,12,45,279.5,182.0,1.05,12.75,310.5,400.25,326.23
2018,12,30,13,0,399.0,161.0,1.1,12.7,343.0,456.24,370.71
2018,12,30,13,15,517.5,136.0,1.1,12.6,365.0,486.12,394.09
2018,12,30,13,30,636.0,111.0,1.1,12.5,387.0,511.37,412.95
2018,12,30,13,45,618.5,109.0,1.1,12.4,366.5,469.77,379.02
2018,12,30,14,0,601.0,107.0,1.1,12.3,346.0,427.99,344.76
2018,12,30,14,15,687.5,87.0,1.1,12.05,342.5,415.51,332.38
2018,12,30,14,30,774.0,67.0,1.1,11.8,339.0,393.03,310.06
2018,12,30,14,45,758.5,63.0,1.1,11.5,308.5,341.31,264.19
2018,12,30,15,0,743.0,59.0,1.1,11.2,278.0,289.86,217.51
2018,12,30,15,15,484.0,72.0,1.1,11.2,207.0,194.55,142.25
2018,12,30,15,30,225.0,85.0,1.1,11.2,136.0,122.25,89.26
2018,12,30,15,45,177.0,71.0,1.15,10.15,106.5,87.82,61.69
2018,12,30,16,0,129.0,57.0,1.2,9.1,77.0,59.05,39.96
2018,12,30,16,15,94.5,42.0,1.2,8.6,54.5,35.52,23.04
2018,12,30,16,30,60.0,27.0,1.2,8.1,32.0,22.44,10.49
2018,12,30,16,45,44.0,15.5,1.25,7.6,18.0,14.1,0.0
2018,12,30,17,0,28.0,4.0,1.3,7.1,4.0,3.64,0.0
2018,12,30,17,15,14.0,2.0,1.3,6.95,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,31,7,15,27.0,2.5,1.1,4.05,2.0,0.0,0.0
2018,12,31,7,30,54.0,5.0,1.1,4.3,4.0,0.0,0.0
2018,12,31,7,45,170.5,15.0,1.1,4.5,25.0,113.22,0.0
2018,12,31,8,0,287.0,25.0,1.1,4.7,46.0,242.67,155.22
2018,12,31,8,15,440.0,31.0,1.1,5.1,86.5,367.89,300.63
2018,12,31,8,30,593.0,37.0,1.1,5.5,127.0,487.04,404.66
2018,12,31,8,45,681.5,38.0,1.1,5.95,170.0,569.92,472.87
2018,12,31,9,0,770.0,39.0,1.1,6.4,213.0,647.46,533.84
2018,12,31,9,15,803.5,41.5,1.1,6.8,251.0,692.5,567.79
2018,12,31,9,30,837.0,44.0,1.1,7.2,289.0,736.39,599.64
2018,12,31,9,45,859.0,46.5,1.1,7.6,323.0,769.27,622.24
2018,12,31,10,0,881.0,49.0,1.1,8.0,357.0,799.63,642.41
2018,12,31,10,15,897.5,50.0,1.1,8.25,385.5,820.41,655.61
2018,12,31,10,30,914.0,51.0,1.1,8.5,414.0,838.02,666.46
2018,12,31,10,45,925.5,51.5,1.1,8.75,436.0,847.36,671.42
2018,12,31,11,0,937.0,52.0,1.1,9.0,458.0,853.14,674.0
2018,12,31,11,15,943.0,53.5,1.05,9.2,473.5,852.03,671.22
2018,12,31,11,30,949.0,55.0,1.0,9.4,489.0,847.18,666.02
2018,12,31,11,45,951.5,56.0,1.0,9.55,497.0,835.1,656.88
2018,12,31,12,0,954.0,57.0,1.0,9.7,505.0,819.38,645.39
2018,12,31,12,15,951.0,58.0,0.95,9.8,505.0,795.89,627.92
2018,12,31,12,30,948.0,59.0,0.9,9.9,505.0,769.14,608.32
2018,12,31,12,45,937.5,60.5,0.9,10.0,496.0,734.62,583.91
2018,12,31,13,0,927.0,62.0,0.9,10.1,487.0,697.57,557.51
2018,12,31,13,15,919.0,61.5,0.9,10.1,472.0,657.43,526.85
2018,12,31,13,30,911.0,61.0,0.9,10.1,457.0,615.1,493.8
2018,12,31,13,45,899.0,60.5,0.85,10.1,435.5,568.59,456.24
2018,12,31,14,0,887.0,60.0,0.8,10.1,414.0,520.67,416.61
2018,12,31,14,15,870.5,58.5,0.8,9.95,386.0,468.43,373.09
2018,12,31,14,30,854.0,57.0,0.8,9.8,358.0,415.75,327.76
2018,12,31,14,45,829.0,54.5,0.8,9.6,324.0,359.36,278.21
2018,12,31,15,0,804.0,52.0,0.8,9.4,290.0,302.95,227.39
2018,12,31,15,15,767.5,49.0,0.8,9.4,252.5,244.56,174.46
2018,12,31,15,30,731.0,46.0,0.8,9.4,215.0,189.16,124.6
2018,12,31,15,45,482.5,44.5,0.7,10.7,147.5,108.49,65.18
2018,12,31,16,0,234.0,43.0,0.6,12.0,80.0,55.84,32.78
2018,12,31,16,15,165.0,36.5,0.6,11.7,58.5,32.05,18.97
2018,12,31,16,30,96.0,30.0,0.6,11.4,37.0,24.08,12.0
2018,12,31,16,45,64.0,17.0,0.6,11.15,20.5,15.46,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.9,4.0,3.64,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.75,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
